Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,20,15,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.25,5.4,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,1.95,4.8,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.75,4.35,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.65,4.05,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.55,3.6,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.45,2.75,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,12,6,45,26.5,3.0,1.25,3.25,2.5,0.0,0.0
2018,2,12,7,0,53.0,6.0,1.2,3.7,5.0,0.0,0.0
2018,2,12,7,15,173.0,17.5,1.5,4.55,29.0,37.78,0.0
2018,2,12,7,30,293.0,29.0,1.8,5.4,53.0,87.82,48.38
2018,2,12,7,45,369.0,39.5,2.05,6.25,90.5,133.72,93.58
2018,2,12,8,0,445.0,50.0,2.3,7.1,128.0,187.02,141.32
2018,2,12,8,15,601.0,48.0,2.55,7.6,186.5,259.99,204.59
2018,2,12,8,30,757.0,46.0,2.8,8.1,245.0,348.93,281.81
2018,2,12,8,45,794.0,49.0,3.0,8.6,292.0,403.62,331.48
2018,2,12,9,0,831.0,52.0,3.2,9.1,339.0,461.66,382.46
2018,2,12,9,15,854.5,55.0,3.15,9.45,382.0,513.97,427.02
2018,2,12,9,30,878.0,58.0,3.1,9.8,425.0,566.07,469.88
2018,2,12,9,45,893.0,60.5,3.1,10.15,462.5,611.88,506.64
2018,2,12,10,0,908.0,63.0,3.1,10.5,500.0,656.16,541.17
2018,2,12,10,15,921.0,64.5,3.05,10.8,532.5,696.15,570.37
2018,2,12,10,30,934.0,66.0,3.0,11.1,565.0,733.93,596.73
2018,2,12,10,45,943.0,67.0,3.0,11.45,590.5,765.78,618.49
2018,2,12,11,0,952.0,68.0,3.0,11.8,616.0,794.76,638.0
2018,2,12,11,15,957.5,69.0,3.0,12.0,634.0,818.0,653.59
2018,2,12,11,30,963.0,70.0,3.0,12.2,652.0,837.91,666.8
2018,2,12,11,45,964.5,71.0,3.0,12.45,661.5,851.18,675.16
2018,2,12,12,0,966.0,72.0,3.0,12.7,671.0,860.82,681.06
2018,2,12,12,15,965.0,72.5,3.05,12.8,672.5,864.2,683.34
2018,2,12,12,30,964.0,73.0,3.1,12.9,674.0,863.86,683.15
2018,2,12,12,45,960.5,73.5,3.1,13.0,667.5,857.83,678.72
2018,2,12,13,0,957.0,74.0,3.1,13.1,661.0,848.16,671.86
2018,2,12,13,15,953.0,73.5,3.1,13.1,647.0,833.4,661.72
2018,2,12,13,30,949.0,73.0,3.1,13.1,633.0,815.18,649.2
2018,2,12,13,45,941.5,72.0,3.15,13.1,611.0,790.41,632.25
2018,2,12,14,0,934.0,71.0,3.2,13.1,589.0,762.58,613.03
2018,2,12,14,15,923.0,69.5,3.15,13.05,560.0,728.83,588.93
2018,2,12,14,30,912.0,68.0,3.1,13.0,531.0,692.56,562.82
2018,2,12,14,45,896.5,66.0,3.05,12.95,495.5,650.57,531.08
2018,2,12,15,0,881.0,64.0,3.0,12.9,460.0,606.85,496.53
2018,2,12,15,15,859.0,61.5,3.0,12.9,419.0,557.45,456.74
2018,2,12,15,30,837.0,59.0,3.0,12.9,378.0,507.42,415.34
2018,2,12,15,45,805.0,56.5,2.4,12.25,333.0,454.46,369.82
2018,2,12,16,0,773.0,54.0,1.8,11.6,288.0,399.97,321.83
2018,2,12,16,15,724.0,50.0,1.7,10.7,240.5,338.62,268.61
2018,2,12,16,30,675.0,46.0,1.6,9.8,193.0,280.66,216.62
2018,2,12,16,45,595.5,40.5,1.5,8.85,147.0,216.38,159.32
2018,2,12,17,0,516.0,35.0,1.4,7.9,101.0,159.51,108.16
2018,2,12,17,15,363.5,26.5,1.55,7.65,63.0,96.14,50.11
2018,2,12,17,30,211.0,18.0,1.7,7.4,25.0,42.16,0.0
2018,2,12,17,45,105.5,9.0,1.85,7.15,12.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.85,6.35,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.65,4.95,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.4,4.45,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.2,3.95,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.1,3.55,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.05,3.25,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.95,2.8,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.95,2.65,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.05,2.35,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.1,2.25,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.1,2.1,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.05,1.9,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.95,1.7,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.9,1.6,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.75,1.35,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.7,1.3,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.7,1.2,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.7,1.1,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.65,1.05,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.6,0.95,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,2,13,6,45,34.5,3.0,1.85,2.4,3.0,0.0,0.0
2018,2,13,7,0,69.0,6.0,1.9,2.9,6.0,5.9,0.0
2018,2,13,7,15,245.5,17.0,2.15,3.7,35.5,46.49,0.0
2018,2,13,7,30,422.0,28.0,2.4,4.5,65.0,110.95,62.93
2018,2,13,7,45,523.5,35.5,2.7,5.3,110.0,164.8,114.81
2018,2,13,8,0,625.0,43.0,3.0,6.1,155.0,230.79,174.12
2018,2,13,8,15,684.5,48.0,2.9,6.75,203.5,289.84,228.95
2018,2,13,8,30,744.0,53.0,2.8,7.4,252.0,353.72,286.83
2018,2,13,8,45,781.5,56.5,2.75,8.1,299.0,410.75,337.72
2018,2,13,9,0,819.0,60.0,2.7,8.8,346.0,469.56,388.23
2018,2,13,9,15,847.0,62.5,2.5,9.5,390.0,523.62,432.7
2018,2,13,9,30,875.0,65.0,2.3,10.2,434.0,575.07,473.3
2018,2,13,9,45,895.0,66.0,2.1,10.95,472.5,622.2,508.7
2018,2,13,10,0,915.0,67.0,1.9,11.7,511.0,668.14,541.63
2018,2,13,10,15,926.5,68.5,1.75,12.2,543.0,707.42,567.94
2018,2,13,10,30,938.0,70.0,1.6,12.7,575.0,744.39,591.14
2018,2,13,10,45,945.5,72.0,1.45,13.2,600.5,776.45,610.18
2018,2,13,11,0,953.0,74.0,1.3,13.7,626.0,805.56,626.63
2018,2,13,11,15,958.5,74.0,1.15,14.05,643.5,827.72,638.16
2018,2,13,11,30,964.0,74.0,1.0,14.4,661.0,846.53,647.13
2018,2,13,11,45,966.5,74.5,0.9,14.7,671.0,860.05,653.25
2018,2,13,12,0,969.0,75.0,0.8,15.0,681.0,869.95,656.94
2018,2,13,12,15,969.5,75.5,0.75,15.15,683.0,874.55,658.44
2018,2,13,12,30,970.0,76.0,0.7,15.3,685.0,875.42,657.65
2018,2,13,12,45,968.5,75.5,0.65,15.5,679.0,869.8,652.62
2018,2,13,13,0,967.0,75.0,0.6,15.7,673.0,860.49,645.39
2018,2,13,13,15,962.0,74.5,0.65,15.75,658.5,844.79,636.33
2018,2,13,13,30,957.0,74.0,0.7,15.8,644.0,825.62,625.06
2018,2,13,13,45,949.0,74.0,0.75,15.85,622.0,801.42,610.37
2018,2,13,14,0,941.0,74.0,0.8,15.9,600.0,774.13,593.52
2018,2,13,14,15,929.5,72.5,0.85,15.8,570.5,739.76,571.91
2018,2,13,14,30,918.0,71.0,0.9,15.7,541.0,702.89,548.26
2018,2,13,14,45,902.0,69.5,0.95,15.6,505.5,660.85,519.51
2018,2,13,15,0,886.0,68.0,1.0,15.5,470.0,617.09,487.78
2018,2,13,15,15,864.0,65.5,1.0,15.5,428.5,567.37,449.95
2018,2,13,15,30,842.0,63.0,1.0,15.5,387.0,519.43,412.22
2018,2,13,15,45,811.0,59.5,0.85,14.6,341.5,462.97,367.08
2018,2,13,16,0,780.0,56.0,0.7,13.7,296.0,407.35,321.02
2018,2,13,16,15,733.5,52.0,0.8,13.0,248.5,346.4,270.19
2018,2,13,16,30,687.0,48.0,0.9,12.3,201.0,288.56,219.81
2018,2,13,16,45,610.0,42.0,1.0,11.55,153.5,223.53,163.01
2018,2,13,17,0,533.0,36.0,1.1,10.8,106.0,165.66,111.71
2018,2,13,17,15,380.0,27.0,1.1,10.5,66.5,100.87,54.3
2018,2,13,17,30,227.0,18.0,1.1,10.2,27.0,44.5,0.0
2018,2,13,17,45,113.5,9.0,1.15,9.95,13.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,2,14,6,45,29.5,3.5,1.0,5.2,3.5,0.0,0.0
2018,2,14,7,0,59.0,7.0,1.0,5.3,7.0,11.09,0.0
2018,2,14,7,15,213.5,19.0,1.15,6.05,35.5,47.8,0.0
2018,2,14,7,30,368.0,31.0,1.3,6.8,64.0,105.31,61.79
2018,2,14,7,45,381.5,43.0,1.4,7.5,96.0,142.1,100.34
2018,2,14,8,0,395.0,55.0,1.5,8.2,128.0,180.16,136.81
2018,2,14,8,15,548.0,56.5,1.6,8.7,188.5,255.64,201.23
2018,2,14,8,30,701.0,58.0,1.7,9.2,249.0,344.41,276.84
2018,2,14,8,45,603.5,80.5,1.75,9.65,265.5,362.12,295.74
2018,2,14,9,0,506.0,103.0,1.8,10.1,282.0,365.38,301.02
2018,2,14,9,15,407.0,130.0,1.85,10.55,285.0,365.2,301.64
2018,2,14,9,30,308.0,157.0,1.9,11.0,288.0,349.1,288.18
2018,2,14,9,45,188.5,179.0,1.95,11.5,261.5,306.0,251.7
2018,2,14,10,0,69.0,201.0,2.0,12.0,235.0,252.97,206.05
2018,2,14,10,15,66.5,211.5,2.2,12.7,246.0,264.44,214.77
2018,2,14,10,30,64.0,222.0,2.4,13.4,257.0,275.63,222.93
2018,2,14,10,45,99.5,234.5,2.6,14.05,291.5,316.69,255.92
2018,2,14,11,0,135.0,247.0,2.8,14.7,326.0,367.18,295.73
2018,2,14,11,15,241.5,253.5,2.9,15.05,399.5,467.92,375.92
2018,2,14,11,30,348.0,260.0,3.0,15.4,473.0,563.15,449.83
2018,2,14,11,45,489.0,220.0,3.1,15.75,525.0,645.04,513.86
2018,2,14,12,0,630.0,180.0,3.2,16.1,577.0,722.84,573.83
2018,2,14,12,15,766.5,137.5,3.3,16.15,621.5,790.05,623.75
2018,2,14,12,30,903.0,95.0,3.4,16.2,666.0,845.7,663.83
2018,2,14,12,45,916.5,90.5,3.5,16.2,665.5,847.98,665.74
2018,2,14,13,0,930.0,86.0,3.6,16.2,665.0,846.57,665.57
2018,2,14,13,15,932.5,82.5,3.7,16.1,652.5,833.79,657.58
2018,2,14,13,30,935.0,79.0,3.8,16.0,640.0,817.43,647.15
2018,2,14,13,45,927.0,78.5,3.9,15.85,618.0,793.01,630.96
2018,2,14,14,0,919.0,78.0,4.0,15.7,596.0,765.58,612.52
2018,2,14,14,15,876.5,83.5,4.1,15.4,558.0,721.54,581.82
2018,2,14,14,30,834.0,89.0,4.2,15.1,520.0,672.72,546.86
2018,2,14,14,45,827.0,84.5,4.3,14.75,487.5,635.46,519.25
2018,2,14,15,0,820.0,80.0,4.4,14.4,455.0,596.08,489.06
2018,2,14,15,15,823.5,72.5,4.4,14.4,421.0,557.43,457.65
2018,2,14,15,30,827.0,65.0,4.4,14.4,387.0,516.17,423.12
2018,2,14,15,45,765.5,65.0,4.25,13.25,335.5,449.32,368.19
2018,2,14,16,0,704.0,65.0,4.1,12.1,284.0,386.02,314.64
2018,2,14,16,15,649.0,59.5,3.9,11.25,236.0,324.83,261.03
2018,2,14,16,30,594.0,54.0,3.7,10.4,188.0,266.6,208.71
2018,2,14,16,45,564.5,45.5,3.5,9.55,148.5,217.06,162.21
2018,2,14,17,0,535.0,37.0,3.3,8.7,109.0,168.45,115.99
2018,2,14,17,15,381.0,28.5,3.3,8.3,69.0,103.77,58.77
2018,2,14,17,30,227.0,20.0,3.3,7.9,29.0,46.96,0.0
2018,2,14,17,45,113.5,10.0,3.3,7.5,14.5,9.83,0.0
2018,2,14,18,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.35,6.95,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.4,6.65,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.4,6.45,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.3,6.35,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.1,6.25,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.9,6.05,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.65,5.8,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.15,5.1,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.85,4.7,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.25,3.65,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.65,3.4,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.95,3.2,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.15,2.75,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.2,2.6,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.25,2.55,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.35,2.45,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.4,2.4,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.35,2.25,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.3,1.9,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.45,2.2,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2018,2,15,6,45,46.0,4.5,2.8,2.85,4.5,0.0,0.0
2018,2,15,7,0,92.0,9.0,3.0,3.2,9.0,15.61,0.0
2018,2,15,7,15,273.5,19.5,3.2,3.8,41.0,56.72,0.0
2018,2,15,7,30,455.0,30.0,3.4,4.4,73.0,121.12,72.87
2018,2,15,7,45,556.5,36.0,3.65,5.05,119.5,176.05,124.35
2018,2,15,8,0,658.0,42.0,3.9,5.7,166.0,242.91,184.96
2018,2,15,8,15,718.5,46.5,3.95,6.35,216.0,303.85,241.92
2018,2,15,8,30,779.0,51.0,4.0,7.0,266.0,369.72,302.06
2018,2,15,8,45,818.0,53.5,4.1,7.7,314.5,428.27,354.92
2018,2,15,9,0,857.0,56.0,4.2,8.4,363.0,486.49,405.89
2018,2,15,9,15,883.0,58.0,4.25,9.05,407.5,540.52,451.79
2018,2,15,9,30,909.0,60.0,4.3,9.7,452.0,594.47,496.11
2018,2,15,9,45,929.5,61.5,4.4,10.3,492.5,643.99,535.92
2018,2,15,10,0,950.0,63.0,4.5,10.9,533.0,692.28,573.72
2018,2,15,10,15,965.0,63.5,4.5,11.45,567.0,734.09,603.4
2018,2,15,10,30,980.0,64.0,4.5,12.0,601.0,773.66,630.9
2018,2,15,10,45,989.5,65.0,4.55,12.5,627.5,807.25,654.01
2018,2,15,11,0,999.0,66.0,4.6,13.0,654.0,837.82,674.74
2018,2,15,11,15,1005.0,65.5,4.6,13.35,672.0,860.72,689.8
2018,2,15,11,30,1011.0,65.0,4.6,13.7,690.0,880.11,702.32
2018,2,15,11,45,1014.0,65.5,4.65,14.0,700.5,894.6,711.84
2018,2,15,12,0,1017.0,66.0,4.7,14.3,711.0,905.28,718.74
2018,2,15,12,15,1017.0,66.5,4.7,14.45,713.0,909.64,721.27
2018,2,15,12,30,1017.0,67.0,4.7,14.6,715.0,910.08,721.15
2018,2,15,12,45,1015.0,67.0,4.7,14.75,708.5,904.4,716.78
2018,2,15,13,0,1013.0,67.0,4.7,14.9,702.0,894.85,709.8
2018,2,15,13,15,1009.0,66.5,4.65,14.95,687.5,879.32,698.56
2018,2,15,13,30,1005.0,66.0,4.6,15.0,673.0,860.12,684.79
2018,2,15,13,45,998.0,65.5,4.55,15.0,650.5,835.07,666.98
2018,2,15,14,0,991.0,65.0,4.5,15.0,628.0,806.71,646.78
2018,2,15,14,15,980.0,64.0,4.4,14.9,598.0,771.8,621.65
2018,2,15,14,30,969.0,63.0,4.3,14.8,568.0,734.18,594.4
2018,2,15,14,45,953.0,61.5,4.2,14.7,530.5,690.27,562.07
2018,2,15,15,0,937.0,60.0,4.1,14.6,493.0,644.48,526.0
2018,2,15,15,15,916.5,58.0,4.1,14.6,450.5,593.96,485.44
2018,2,15,15,30,896.0,56.0,4.1,14.6,408.0,542.53,443.03
2018,2,15,15,45,866.5,53.5,3.2,13.55,361.5,485.58,394.85
2018,2,15,16,0,837.0,51.0,2.3,12.5,315.0,429.23,345.55
2018,2,15,16,15,793.0,47.5,2.15,11.35,265.5,368.6,293.04
2018,2,15,16,30,749.0,44.0,2.0,10.2,216.0,308.9,239.53
2018,2,15,16,45,676.5,39.0,1.85,9.1,167.0,242.58,180.0
2018,2,15,17,0,604.0,34.0,1.7,8.0,118.0,182.93,125.79
2018,2,15,17,15,445.0,27.0,1.75,7.6,75.5,112.99,64.85
2018,2,15,17,30,286.0,20.0,1.8,7.2,33.0,57.37,0.0
2018,2,15,17,45,143.0,10.0,1.8,6.85,16.5,19.82,0.0
2018,2,15,18,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.65,5.55,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.35,2.3,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.25,2.45,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,2,16,6,45,55.0,5.0,0.95,3.55,5.5,0.0,0.0
2018,2,16,7,0,110.0,10.0,0.9,3.9,11.0,18.14,0.0
2018,2,16,7,15,281.5,20.0,1.1,4.55,43.0,59.27,0.0
2018,2,16,7,30,453.0,30.0,1.3,5.2,75.0,121.95,74.55
2018,2,16,7,45,548.5,36.5,1.5,5.85,121.0,176.24,124.48
2018,2,16,8,0,644.0,43.0,1.7,6.5,167.0,241.76,183.29
2018,2,16,8,15,701.0,47.0,1.75,7.25,215.5,300.45,237.29
2018,2,16,8,30,758.0,51.0,1.8,8.0,264.0,363.72,293.9
2018,2,16,8,45,793.5,55.0,1.85,8.7,311.5,421.52,344.66
2018,2,16,9,0,829.0,59.0,1.9,9.4,359.0,480.93,394.88
2018,2,16,9,15,854.5,61.5,1.9,10.0,403.0,532.0,436.86
2018,2,16,9,30,880.0,64.0,1.9,10.6,447.0,585.17,478.91
2018,2,16,9,45,898.0,66.0,1.95,11.2,486.0,632.71,515.53
2018,2,16,10,0,916.0,68.0,2.0,11.8,525.0,678.91,550.08
2018,2,16,10,15,928.0,69.5,2.0,12.25,557.5,718.79,577.41
2018,2,16,10,30,940.0,71.0,2.0,12.7,590.0,756.36,602.52
2018,2,16,10,45,949.0,71.5,2.05,13.15,615.5,788.02,623.49
2018,2,16,11,0,958.0,72.0,2.1,13.6,641.0,816.78,642.29
2018,2,16,11,15,963.5,73.5,2.1,13.95,659.5,840.84,657.5
2018,2,16,11,30,969.0,75.0,2.1,14.3,678.0,861.52,670.35
2018,2,16,11,45,972.0,75.0,2.1,14.6,688.0,874.97,678.34
2018,2,16,12,0,975.0,75.0,2.1,14.9,698.0,884.77,683.95
2018,2,16,12,15,975.5,75.5,2.15,15.15,700.0,889.37,686.75
2018,2,16,12,30,976.0,76.0,2.2,15.4,702.0,890.21,687.13
2018,2,16,12,45,974.5,75.5,2.3,15.6,696.0,884.5,683.75
2018,2,16,13,0,973.0,75.0,2.4,15.8,690.0,875.07,677.91
2018,2,16,13,15,968.5,74.0,2.45,15.9,675.0,858.99,667.37
2018,2,16,13,30,964.0,73.0,2.5,16.0,660.0,839.4,654.45
2018,2,16,13,45,956.5,72.5,2.55,16.1,638.0,814.68,637.94
2018,2,16,14,0,949.0,72.0,2.6,16.2,616.0,786.82,619.17
2018,2,16,14,15,938.0,70.5,2.55,16.1,586.0,752.36,595.36
2018,2,16,14,30,927.0,69.0,2.5,16.0,556.0,715.32,569.55
2018,2,16,14,45,911.0,67.5,2.45,15.95,519.5,672.68,538.94
2018,2,16,15,0,895.0,66.0,2.4,15.9,483.0,628.29,504.87
2018,2,16,15,15,873.5,63.5,2.4,15.9,441.5,578.14,465.7
2018,2,16,15,30,852.0,61.0,2.4,15.9,400.0,527.28,424.84
2018,2,16,15,45,822.0,58.0,1.75,14.85,354.0,473.45,379.77
2018,2,16,16,0,792.0,55.0,1.1,13.8,308.0,417.9,331.79
2018,2,16,16,15,725.0,53.5,1.1,13.1,257.0,350.5,275.45
2018,2,16,16,30,658.0,52.0,1.1,12.4,206.0,288.16,221.59
2018,2,16,16,45,524.5,46.0,1.15,11.7,151.0,208.71,154.62
2018,2,16,17,0,391.0,40.0,1.2,11.0,96.0,141.64,98.44
2018,2,16,17,15,340.5,30.5,1.15,10.9,65.5,100.12,59.29
2018,2,16,17,30,290.0,21.0,1.1,10.8,35.0,59.7,0.0
2018,2,16,17,45,145.0,10.5,1.1,10.65,17.5,20.68,0.0
2018,2,16,18,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.75,7.15,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.65,7.05,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,2,17,6,45,52.0,5.0,0.7,7.05,5.5,0.0,0.0
2018,2,17,7,0,104.0,10.0,0.7,7.2,11.0,17.91,0.0
2018,2,17,7,15,270.0,21.0,0.7,7.85,44.0,59.81,0.0
2018,2,17,7,30,436.0,32.0,0.7,8.5,77.0,122.0,75.29
2018,2,17,7,45,530.5,38.5,0.75,9.1,122.5,176.71,124.1
2018,2,17,8,0,625.0,45.0,0.8,9.7,168.0,240.1,179.83
2018,2,17,8,15,681.5,50.0,0.75,10.3,216.5,298.95,232.39
2018,2,17,8,30,738.0,55.0,0.7,10.9,265.0,362.39,287.19
2018,2,17,8,45,774.5,59.0,0.6,11.55,312.5,419.87,335.15
2018,2,17,9,0,811.0,63.0,0.5,12.2,360.0,479.08,382.18
2018,2,17,9,15,838.5,64.5,0.5,12.75,403.5,531.95,423.4
2018,2,17,9,30,866.0,66.0,0.5,13.3,447.0,582.15,461.22
2018,2,17,9,45,886.0,67.5,0.45,13.85,486.0,629.93,495.22
2018,2,17,10,0,906.0,69.0,0.4,14.4,525.0,676.54,527.1
2018,2,17,10,15,918.0,70.0,0.35,14.9,557.0,715.58,551.02
2018,2,17,10,30,930.0,71.0,0.3,15.4,589.0,752.35,572.91
2018,2,17,10,45,938.5,72.0,0.3,15.95,614.5,784.01,591.69
2018,2,17,11,0,947.0,73.0,0.3,16.5,640.0,812.76,608.39
2018,2,17,11,15,952.5,74.0,0.4,17.1,658.0,836.07,623.14
2018,2,17,11,30,958.0,75.0,0.5,17.7,676.0,856.04,635.85
2018,2,17,11,45,961.0,75.0,0.6,18.3,685.5,869.37,644.34
2018,2,17,12,0,964.0,75.0,0.7,18.9,695.0,879.09,650.65
2018,2,17,12,15,964.5,74.5,0.75,19.05,696.5,882.5,653.16
2018,2,17,12,30,965.0,74.0,0.8,19.2,698.0,882.18,653.45
2018,2,17,12,45,963.5,74.0,0.9,19.4,692.0,877.06,651.51
2018,2,17,13,0,962.0,74.0,1.0,19.6,686.0,868.25,647.22
2018,2,17,13,15,958.0,73.0,1.05,19.6,671.5,852.66,638.2
2018,2,17,13,30,954.0,72.0,1.1,19.6,657.0,833.56,626.94
2018,2,17,13,45,946.5,71.0,1.2,19.6,634.5,808.4,612.22
2018,2,17,14,0,939.0,70.0,1.3,19.6,612.0,780.13,595.22
2018,2,17,14,15,928.0,68.5,1.35,19.45,582.5,745.85,573.56
2018,2,17,14,30,917.0,67.0,1.4,19.3,553.0,709.02,549.85
2018,2,17,14,45,902.0,65.5,1.45,19.15,517.5,667.26,522.13
2018,2,17,15,0,887.0,64.0,1.5,19.0,482.0,623.71,490.62
2018,2,17,15,15,866.5,62.0,1.5,19.0,441.0,574.89,453.61
2018,2,17,15,30,846.0,60.0,1.5,19.0,400.0,525.3,414.91
2018,2,17,15,45,815.5,57.5,1.3,17.85,354.5,471.93,372.73
2018,2,17,16,0,785.0,55.0,1.1,16.7,309.0,416.88,327.77
2018,2,17,16,15,739.5,51.0,1.2,15.6,260.5,355.38,277.23
2018,2,17,16,30,694.0,47.0,1.3,14.5,212.0,296.94,227.0
2018,2,17,16,45,622.5,41.5,1.35,13.35,164.5,232.75,171.13
2018,2,17,17,0,551.0,36.0,1.4,12.2,117.0,175.22,120.23
2018,2,17,17,15,415.5,28.5,1.55,11.75,76.5,112.47,66.72
2018,2,17,17,30,280.0,21.0,1.7,11.3,36.0,59.35,0.0
2018,2,17,17,45,140.0,10.5,1.9,10.8,18.0,20.56,0.0
2018,2,17,18,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.0,8.65,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.05,8.55,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.05,8.4,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.95,8.2,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.75,7.8,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.75,7.45,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.25,7.25,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.35,7.2,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.4,7.15,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.4,7.05,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.35,6.95,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.45,7.15,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,2,18,6,45,6.5,3.5,3.75,7.65,3.5,0.0,0.0
2018,2,18,7,0,13.0,7.0,3.9,7.9,7.0,7.92,0.0
2018,2,18,7,15,128.0,23.5,4.2,8.25,36.5,44.13,5.78
2018,2,18,7,30,243.0,40.0,4.5,8.6,66.0,94.54,61.79
2018,2,18,7,45,434.5,44.5,4.85,8.9,120.5,160.93,115.82
2018,2,18,8,0,626.0,49.0,5.2,9.2,175.0,247.63,189.42
2018,2,18,8,15,580.5,63.0,5.3,9.5,203.5,280.45,224.2
2018,2,18,8,30,535.0,77.0,5.4,9.8,232.0,307.54,252.23
2018,2,18,8,45,401.0,108.0,5.5,10.15,235.0,305.12,253.77
2018,2,18,9,0,267.0,139.0,5.6,10.5,238.0,285.71,238.65
2018,2,18,9,15,295.0,156.5,5.6,10.75,278.0,331.97,277.89
2018,2,18,9,30,323.0,174.0,5.6,11.0,318.0,379.95,317.78
2018,2,18,9,45,466.5,159.5,5.6,11.3,386.5,473.29,395.76
2018,2,18,10,0,610.0,145.0,5.6,11.6,455.0,572.67,477.18
2018,2,18,10,15,776.0,109.5,5.6,11.85,529.0,669.97,556.37
2018,2,18,10,30,942.0,74.0,5.6,12.1,603.0,767.61,631.09
2018,2,18,10,45,949.0,75.5,5.65,12.3,628.5,799.06,653.44
2018,2,18,11,0,956.0,77.0,5.7,12.5,654.0,827.5,673.75
2018,2,18,11,15,960.5,78.5,5.8,12.6,672.0,850.78,690.67
2018,2,18,11,30,965.0,80.0,5.9,12.7,690.0,870.65,705.12
2018,2,18,11,45,966.5,81.0,6.0,12.8,700.0,883.98,714.78
2018,2,18,12,0,968.0,82.0,6.1,12.9,710.0,893.64,721.87
2018,2,18,12,15,968.0,83.0,6.25,12.85,712.0,898.34,726.08
2018,2,18,12,30,968.0,84.0,6.4,12.8,714.0,899.29,727.64
2018,2,18,12,45,965.0,84.0,6.55,12.75,707.5,892.89,723.83
2018,2,18,13,0,962.0,84.0,6.7,12.7,701.0,882.8,717.38
2018,2,18,13,15,957.5,84.0,6.85,12.45,687.0,867.89,707.89
2018,2,18,13,30,953.0,84.0,7.0,12.2,673.0,849.49,695.79
2018,2,18,13,45,945.0,83.5,7.1,11.95,650.5,824.45,678.39
2018,2,18,14,0,937.0,83.0,7.2,11.7,628.0,796.33,658.55
2018,2,18,14,15,924.0,81.5,7.2,11.35,597.5,760.57,632.54
2018,2,18,14,30,911.0,80.0,7.2,11.0,567.0,722.38,604.43
2018,2,18,14,45,864.5,85.0,7.2,10.65,523.0,670.6,564.12
2018,2,18,15,0,818.0,90.0,7.2,10.3,479.0,615.48,519.16
2018,2,18,15,15,821.0,82.0,7.2,10.3,443.5,575.94,485.98
2018,2,18,15,30,824.0,74.0,7.2,10.3,408.0,533.83,449.66
2018,2,18,15,45,768.5,73.5,6.9,9.55,357.5,468.44,393.62
2018,2,18,16,0,713.0,73.0,6.6,8.8,307.0,407.51,340.03
2018,2,18,16,15,610.5,70.5,6.3,8.3,249.0,328.03,270.0
2018,2,18,16,30,508.0,68.0,6.0,7.8,191.0,257.42,207.03
2018,2,18,16,45,512.5,56.5,5.75,7.35,157.0,218.69,168.57
2018,2,18,17,0,517.0,45.0,5.5,6.9,123.0,178.8,128.22
2018,2,18,17,15,377.5,35.5,5.4,6.6,81.0,113.31,71.33
2018,2,18,17,30,238.0,26.0,5.3,6.3,39.0,59.46,0.63
2018,2,18,17,45,119.0,13.0,5.2,6.0,19.5,21.7,0.0
2018,2,18,18,0,0.0,0.0,5.1,5.7,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,5.0,5.5,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.9,5.3,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.8,5.15,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.65,4.85,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.6,4.7,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.5,4.6,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.3,4.4,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.2,4.3,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.15,4.2,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.1,4.1,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.0,3.9,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.95,3.85,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.9,3.8,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.8,3.7,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.7,3.6,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.5,3.4,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.45,3.25,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.4,3.1,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.2,2.9,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.2,2.85,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.2,2.8,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.15,2.7,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.1,2.6,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.05,2.55,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.0,2.45,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.0,2.4,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.95,2.35,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.9,2.3,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.85,2.25,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.8,2.2,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.85,2.25,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,2.9,2.3,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,2.9,2.3,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,2.9,2.3,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,2.8,2.2,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,2.7,2.1,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,2.5,1.9,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,2.35,1.7,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,2.1,1.3,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,2.0,1.1,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,2.15,1.45,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,2.3,1.8,0.0,0.0,0.0
2018,2,19,6,45,44.5,6.0,2.5,2.1,7.0,0.0,0.0
2018,2,19,7,0,89.0,12.0,2.7,2.4,14.0,19.14,0.0
2018,2,19,7,15,251.0,25.0,2.9,2.95,49.0,63.36,17.08
2018,2,19,7,30,413.0,38.0,3.1,3.5,84.0,125.96,82.8
2018,2,19,7,45,518.0,44.5,3.3,4.0,131.5,182.99,133.98
2018,2,19,8,0,623.0,51.0,3.5,4.5,179.0,250.75,195.16
2018,2,19,8,15,684.0,55.5,3.45,4.95,229.0,309.88,250.3
2018,2,19,8,30,745.0,60.0,3.4,5.4,279.0,375.27,309.67
2018,2,19,8,45,786.0,62.5,3.35,5.9,327.5,433.9,362.03
2018,2,19,9,0,827.0,65.0,3.3,6.4,376.0,494.6,414.37
2018,2,19,9,15,855.0,67.0,3.15,6.7,421.0,549.28,460.22
2018,2,19,9,30,883.0,69.0,3.0,7.0,466.0,601.3,502.46
2018,2,19,9,45,903.0,69.5,2.9,7.3,505.0,648.81,539.91
2018,2,19,10,0,923.0,70.0,2.8,7.6,544.0,695.09,574.91
2018,2,19,10,15,935.0,71.5,2.7,7.75,576.5,735.39,603.21
2018,2,19,10,30,947.0,73.0,2.6,7.9,609.0,773.35,629.31
2018,2,19,10,45,955.0,74.0,2.5,8.1,634.5,805.15,650.38
2018,2,19,11,0,963.0,75.0,2.4,8.3,660.0,833.96,669.04
2018,2,19,11,15,967.5,76.0,2.35,8.4,678.0,856.83,683.9
2018,2,19,11,30,972.0,77.0,2.3,8.5,696.0,876.25,696.32
2018,2,19,11,45,974.5,77.5,2.3,8.6,706.0,889.91,705.17
2018,2,19,12,0,977.0,78.0,2.3,8.7,716.0,899.88,711.55
2018,2,19,12,15,977.0,78.5,2.35,8.85,718.0,904.03,714.34
2018,2,19,12,30,977.0,79.0,2.4,9.0,720.0,904.39,714.64
2018,2,19,12,45,974.0,79.5,2.4,9.1,713.5,898.48,710.35
2018,2,19,13,0,971.0,80.0,2.4,9.2,707.0,888.84,703.61
2018,2,19,13,15,929.5,90.0,2.45,9.2,680.0,855.17,680.47
2018,2,19,13,30,888.0,100.0,2.5,9.2,653.0,823.64,658.96
2018,2,19,13,45,887.5,97.0,2.55,9.2,633.5,802.57,644.98
2018,2,19,14,0,887.0,94.0,2.6,9.2,614.0,778.27,628.49
2018,2,19,14,15,806.5,109.0,2.55,9.15,564.5,712.81,580.59
2018,2,19,14,30,726.0,124.0,2.5,9.1,515.0,651.25,533.64
2018,2,19,14,45,718.5,116.0,2.5,9.05,482.0,612.82,504.55
2018,2,19,15,0,711.0,108.0,2.5,9.0,449.0,572.63,473.23
2018,2,19,15,15,787.5,86.0,2.5,9.0,433.5,563.01,465.82
2018,2,19,15,30,864.0,64.0,2.5,9.0,418.0,544.28,449.92
2018,2,19,15,45,827.0,61.5,2.1,8.65,369.5,486.52,400.47
2018,2,19,16,0,790.0,59.0,1.7,8.3,321.0,427.67,349.2
2018,2,19,16,15,733.5,56.0,1.55,7.55,270.0,362.18,292.58
2018,2,19,16,30,677.0,53.0,1.4,6.8,219.0,300.8,237.84
2018,2,19,16,45,537.0,49.5,1.25,6.1,163.0,219.82,167.88
2018,2,19,17,0,397.0,46.0,1.1,5.4,107.0,151.87,109.8
2018,2,19,17,15,318.5,34.5,1.15,5.0,72.0,102.15,65.49
2018,2,19,17,30,240.0,23.0,1.2,4.6,37.0,57.86,7.87
2018,2,19,17,45,120.0,11.5,1.25,4.25,18.5,20.51,0.0
2018,2,19,18,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.3,0.75,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.35,0.4,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.4,0.05,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.4,-0.65,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.3,-1.75,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.3,-2.45,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.3,-2.8,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.35,-3.1,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.4,-3.2,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.4,-3.35,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.4,-3.55,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.4,-3.6,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.35,-3.7,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.3,-3.8,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.4,-3.15,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.5,-2.5,0.0,0.0,0.0
2018,2,20,6,45,86.0,7.0,1.6,-1.85,9.0,0.0,0.0
2018,2,20,7,0,172.0,14.0,1.7,-1.2,18.0,28.4,0.0
2018,2,20,7,15,341.0,23.5,1.75,-0.55,55.0,75.76,26.94
2018,2,20,7,30,510.0,33.0,1.8,0.1,92.0,139.93,92.26
2018,2,20,7,45,474.5,44.0,1.9,0.8,119.5,173.08,128.69
2018,2,20,8,0,439.0,55.0,2.0,1.5,147.0,200.57,158.85
2018,2,20,8,15,260.5,84.5,1.85,2.5,142.5,186.18,153.4
2018,2,20,8,30,82.0,114.0,1.7,3.5,138.0,154.4,129.05
2018,2,20,8,45,66.0,131.5,1.55,4.45,153.0,165.33,138.49
2018,2,20,9,0,50.0,149.0,1.4,5.4,168.0,178.46,149.05
2018,2,20,9,15,86.0,173.5,1.3,6.05,210.5,226.45,189.12
2018,2,20,9,30,122.0,198.0,1.2,6.7,253.0,283.17,235.33
2018,2,20,9,45,212.0,207.0,1.1,7.35,312.5,354.23,293.01
2018,2,20,10,0,302.0,216.0,1.0,8.0,372.0,438.36,359.01
2018,2,20,10,15,377.0,213.0,1.05,8.3,420.0,497.63,405.24
2018,2,20,10,30,452.0,210.0,1.1,8.6,468.0,568.17,459.18
2018,2,20,10,45,589.0,177.0,1.15,8.95,528.5,648.27,520.82
2018,2,20,11,0,726.0,144.0,1.2,9.3,589.0,736.59,586.19
2018,2,20,11,15,803.0,125.5,1.25,9.45,630.5,788.69,622.07
2018,2,20,11,30,880.0,107.0,1.3,9.6,672.0,843.35,659.74
2018,2,20,11,45,920.0,96.5,1.3,9.8,694.5,869.75,676.51
2018,2,20,12,0,960.0,86.0,1.3,10.0,717.0,898.14,694.98
2018,2,20,12,15,961.0,85.5,1.35,10.1,719.0,901.91,697.54
2018,2,20,12,30,962.0,85.0,1.4,10.2,721.0,901.95,698.01
2018,2,20,12,45,961.0,84.5,1.45,10.3,714.5,896.59,694.93
2018,2,20,13,0,960.0,84.0,1.5,10.4,708.0,887.52,689.49
2018,2,20,13,15,955.0,83.0,1.55,10.4,693.0,871.0,679.23
2018,2,20,13,30,950.0,82.0,1.6,10.4,678.0,850.99,666.65
2018,2,20,13,45,941.5,81.5,1.65,10.35,655.0,825.49,650.3
2018,2,20,14,0,933.0,81.0,1.7,10.3,632.0,796.92,631.72
2018,2,20,14,15,921.5,79.5,1.7,10.25,602.0,762.17,608.04
2018,2,20,14,30,910.0,78.0,1.7,10.2,572.0,724.91,582.38
2018,2,20,14,45,894.0,76.5,1.75,10.1,535.5,682.4,552.97
2018,2,20,15,0,878.0,75.0,1.8,10.0,499.0,641.21,521.95
2018,2,20,15,15,708.5,98.5,1.8,10.0,422.0,534.08,437.53
2018,2,20,15,30,539.0,122.0,1.8,10.0,345.0,433.5,356.71
2018,2,20,15,45,371.5,126.5,1.65,9.4,272.0,329.74,272.2
2018,2,20,16,0,204.0,131.0,1.5,8.8,199.0,235.74,194.36
2018,2,20,16,15,221.5,110.0,1.35,8.1,174.0,209.89,172.1
2018,2,20,16,30,239.0,89.0,1.2,7.4,149.0,181.9,146.66
2018,2,20,16,45,201.5,73.0,1.1,6.75,116.0,140.81,110.35
2018,2,20,17,0,164.0,57.0,1.0,6.1,83.0,103.58,77.32
2018,2,20,17,15,104.0,39.5,1.0,5.75,54.0,64.45,43.58
2018,2,20,17,30,44.0,22.0,1.0,5.4,25.0,28.79,5.5
2018,2,20,17,45,22.0,11.0,1.0,5.1,12.5,12.54,0.0
2018,2,20,18,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.15,2.3,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.05,2.7,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.95,3.05,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,3.3,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,3.75,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.45,4.05,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.4,4.2,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.4,4.15,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.4,4.1,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.4,4.05,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.8,2.85,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,2,21,6,45,36.0,6.0,0.85,2.95,7.0,0.0,0.0
2018,2,21,7,0,72.0,12.0,0.9,3.0,14.0,18.1,0.0
2018,2,21,7,15,236.0,25.0,1.05,3.3,50.0,63.65,26.74
2018,2,21,7,30,400.0,38.0,1.2,3.6,86.0,125.9,84.42
2018,2,21,7,45,495.5,44.5,1.35,3.9,132.0,180.38,133.02
2018,2,21,8,0,591.0,51.0,1.5,4.2,178.0,244.68,190.9
2018,2,21,8,15,670.5,54.5,1.55,4.9,231.5,308.34,248.3
2018,2,21,8,30,750.0,58.0,1.6,5.6,285.0,380.04,311.25
2018,2,21,8,45,787.5,60.5,1.6,6.3,333.0,437.57,361.18
2018,2,21,9,0,825.0,63.0,1.6,7.0,381.0,496.85,410.73
2018,2,21,9,15,851.0,66.0,1.6,7.55,426.0,551.68,455.16
2018,2,21,9,30,877.0,69.0,1.6,8.1,471.0,603.7,495.96
2018,2,21,9,45,896.5,70.5,1.6,8.65,511.0,651.97,532.54
2018,2,21,10,0,916.0,72.0,1.6,9.2,551.0,699.0,566.44
2018,2,21,10,15,927.5,73.5,1.55,9.55,583.5,738.84,592.97
2018,2,21,10,30,939.0,75.0,1.5,9.9,616.0,776.31,617.38
2018,2,21,10,45,947.5,77.0,1.5,10.25,642.5,809.49,638.91
2018,2,21,11,0,956.0,79.0,1.5,10.6,669.0,839.71,658.21
2018,2,21,11,15,961.0,80.0,1.55,10.8,687.0,862.86,673.47
2018,2,21,11,30,966.0,81.0,1.6,11.0,705.0,882.61,686.48
2018,2,21,11,45,968.0,81.5,1.6,11.2,715.0,895.77,694.41
2018,2,21,12,0,970.0,82.0,1.6,11.4,725.0,905.26,699.98
2018,2,21,12,15,970.0,82.5,1.75,11.5,726.5,909.33,704.18
2018,2,21,12,30,970.0,83.0,1.9,11.6,728.0,909.63,705.89
2018,2,21,12,45,967.5,83.0,2.0,11.7,721.5,903.52,702.66
2018,2,21,13,0,965.0,83.0,2.1,11.8,715.0,893.68,696.99
2018,2,21,13,15,959.5,83.0,2.15,11.8,700.0,877.76,686.89
2018,2,21,13,30,954.0,83.0,2.2,11.8,685.0,858.35,674.43
2018,2,21,13,45,945.0,82.5,2.2,11.8,662.0,832.3,656.84
2018,2,21,14,0,936.0,82.0,2.2,11.8,639.0,803.19,637.08
2018,2,21,14,15,923.5,81.0,2.15,11.65,608.5,768.1,612.85
2018,2,21,14,30,911.0,80.0,2.1,11.5,578.0,730.55,586.71
2018,2,21,14,45,893.5,78.5,2.0,11.4,541.0,686.89,555.34
2018,2,21,15,0,876.0,77.0,1.9,11.3,504.0,644.67,522.65
2018,2,21,15,15,854.5,74.5,1.9,11.3,462.0,594.32,483.48
2018,2,21,15,30,833.0,72.0,1.9,11.3,420.0,543.28,442.69
2018,2,21,15,45,757.0,74.5,1.45,10.65,364.0,469.83,382.12
2018,2,21,16,0,681.0,77.0,1.0,10.0,308.0,402.66,325.4
2018,2,21,16,15,672.0,68.0,1.0,9.4,267.5,354.79,284.27
2018,2,21,16,30,663.0,59.0,1.0,8.8,227.0,306.52,240.79
2018,2,21,16,45,555.0,54.0,0.95,8.2,174.0,232.43,176.78
2018,2,21,17,0,447.0,49.0,0.9,7.6,121.0,169.0,121.88
2018,2,21,17,15,298.5,37.0,0.95,7.15,78.0,102.1,66.66
2018,2,21,17,30,150.0,25.0,1.0,6.7,35.0,49.08,15.44
2018,2,21,17,45,86.0,14.0,1.1,6.3,18.5,20.65,0.0
2018,2,21,18,0,22.0,3.0,1.2,5.9,2.0,0.0,0.0
2018,2,21,18,15,11.0,1.5,1.25,5.45,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.45,3.4,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.5,2.05,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.45,1.6,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.45,1.45,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.65,1.55,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.75,1.6,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.85,1.65,0.0,0.0,0.0
