Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,16,45,705.0,55.0,1.9,9.8,257.5,306.48,240.1
2018,3,14,17,0,655.0,50.0,1.6,9.4,205.0,246.35,185.16
2018,3,14,17,15,573.0,43.5,1.6,8.75,155.0,182.06,128.16
2018,3,14,17,30,491.0,37.0,1.6,8.1,105.0,127.06,80.29
2018,3,14,17,45,333.0,27.5,1.55,7.5,65.0,69.3,34.16
2018,3,14,18,0,175.0,18.0,1.5,6.9,25.0,27.7,0.0
2018,3,14,18,15,87.5,9.0,1.6,6.75,12.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.75,6.4,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.65,3.65,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.55,3.2,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.45,2.85,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.35,2.25,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.35,1.6,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.45,2.2,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,3,15,6,15,8.5,5.0,1.9,4.1,5.5,0.0,0.0
2018,3,15,6,30,17.0,10.0,2.2,5.0,11.0,10.6,0.0
2018,3,15,6,45,163.5,27.0,2.5,5.9,47.5,45.71,20.84
2018,3,15,7,0,310.0,44.0,2.8,6.8,84.0,98.01,63.57
2018,3,15,7,15,425.0,49.5,3.0,7.3,131.0,148.94,105.93
2018,3,15,7,30,540.0,55.0,3.2,7.8,178.0,212.19,160.92
2018,3,15,7,45,475.5,77.5,3.4,8.25,205.5,245.47,195.58
2018,3,15,8,0,411.0,100.0,3.6,8.7,233.0,269.31,220.19
2018,3,15,8,15,268.0,120.0,3.7,9.0,212.5,245.54,203.43
2018,3,15,8,30,125.0,140.0,3.8,9.3,192.0,206.08,170.88
2018,3,15,8,45,166.5,171.5,3.95,9.55,249.0,268.01,222.95
2018,3,15,9,0,208.0,203.0,4.1,9.8,306.0,333.75,277.19
2018,3,15,9,15,299.0,206.5,4.15,10.0,369.0,410.06,340.18
2018,3,15,9,30,390.0,210.0,4.2,10.2,432.0,494.5,408.6
2018,3,15,9,45,314.5,238.5,4.25,10.35,425.0,480.33,395.09
2018,3,15,10,0,239.0,267.0,4.3,10.5,418.0,465.9,381.24
2018,3,15,10,15,311.5,251.5,4.35,10.55,458.5,514.27,421.2
2018,3,15,10,30,384.0,236.0,4.4,10.6,499.0,573.98,469.21
2018,3,15,10,45,202.0,227.0,4.4,10.7,365.5,413.96,338.84
2018,3,15,11,0,20.0,218.0,4.4,10.8,232.0,232.01,186.82
2018,3,15,11,15,41.5,259.0,4.5,10.8,289.5,300.26,242.8
2018,3,15,11,30,63.0,300.0,4.6,10.8,347.0,363.6,293.67
2018,3,15,11,45,46.5,272.0,4.65,10.8,307.0,319.55,257.89
2018,3,15,12,0,30.0,244.0,4.7,10.8,267.0,275.29,221.95
2018,3,15,12,15,32.5,250.5,4.8,10.8,275.5,284.49,229.55
2018,3,15,12,30,35.0,257.0,4.9,10.8,284.0,293.56,236.97
2018,3,15,12,45,26.5,228.0,5.05,10.85,248.5,255.18,205.89
2018,3,15,13,0,18.0,199.0,5.2,10.9,213.0,217.05,174.85
2018,3,15,13,15,50.5,216.0,5.15,10.8,253.0,263.11,213.87
2018,3,15,13,30,83.0,233.0,5.1,10.7,293.0,315.59,257.55
2018,3,15,13,45,169.0,229.5,5.0,10.6,347.5,382.41,314.43
2018,3,15,14,0,255.0,226.0,4.9,10.5,402.0,452.01,372.46
2018,3,15,14,15,409.5,187.5,4.8,10.4,455.5,533.16,440.96
2018,3,15,14,30,564.0,149.0,4.7,10.3,509.0,599.12,496.12
2018,3,15,14,45,310.5,160.5,4.6,10.25,357.0,403.85,335.97
2018,3,15,15,0,57.0,172.0,4.5,10.2,205.0,211.98,173.8
2018,3,15,15,15,54.0,178.5,4.5,10.2,208.0,214.62,176.43
2018,3,15,15,30,51.0,185.0,4.5,10.2,211.0,217.51,178.98
2018,3,15,15,45,54.0,164.5,4.3,10.1,189.5,195.61,161.1
2018,3,15,16,0,57.0,144.0,4.1,10.0,168.0,173.4,142.73
2018,3,15,16,15,113.0,128.5,4.0,9.8,168.5,183.58,151.52
2018,3,15,16,30,169.0,113.0,3.9,9.6,169.0,187.1,153.53
2018,3,15,16,45,147.0,98.5,3.8,9.45,141.5,152.0,122.74
2018,3,15,17,0,125.0,84.0,3.7,9.3,114.0,122.37,96.46
2018,3,15,17,15,99.0,65.0,3.65,9.05,85.0,89.53,67.64
2018,3,15,17,30,73.0,46.0,3.6,8.8,56.0,59.69,41.73
2018,3,15,17,45,47.0,29.0,3.5,8.55,34.5,35.01,19.65
2018,3,15,18,0,21.0,12.0,3.4,8.3,13.0,13.02,0.0
2018,3,15,18,15,10.5,6.0,3.45,8.3,6.5,5.9,0.0
2018,3,15,18,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.5,8.25,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.45,8.2,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.35,8.15,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.9,7.75,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.45,7.4,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.15,7.35,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,16,6,15,3.5,5.0,2.0,6.8,5.0,0.0,0.0
2018,3,16,6,30,7.0,10.0,2.2,7.0,10.0,10.17,0.0
2018,3,16,6,45,7.5,24.5,2.4,7.2,25.0,24.86,12.54
2018,3,16,7,0,8.0,39.0,2.6,7.4,40.0,39.23,27.27
2018,3,16,7,15,14.5,58.0,2.75,7.4,61.0,60.79,46.35
2018,3,16,7,30,21.0,77.0,2.9,7.4,82.0,82.58,65.61
2018,3,16,7,45,21.5,70.5,3.05,7.45,76.5,76.91,61.13
2018,3,16,8,0,22.0,64.0,3.2,7.5,71.0,71.56,56.71
2018,3,16,8,15,40.5,88.5,3.3,7.6,104.5,105.67,86.23
2018,3,16,8,30,59.0,113.0,3.4,7.7,138.0,141.85,117.29
2018,3,16,8,45,109.0,155.5,3.55,7.8,208.0,220.1,183.77
2018,3,16,9,0,159.0,198.0,3.7,7.9,278.0,299.87,250.32
2018,3,16,9,15,140.5,209.0,3.8,8.05,284.0,306.83,255.24
2018,3,16,9,30,122.0,220.0,3.9,8.2,290.0,311.87,258.56
2018,3,16,9,45,191.5,245.5,4.0,8.3,363.5,393.83,326.21
2018,3,16,10,0,261.0,271.0,4.1,8.4,437.0,487.36,401.51
2018,3,16,10,15,331.5,262.5,4.15,8.45,484.0,542.65,446.27
2018,3,16,10,30,402.0,254.0,4.2,8.5,531.0,608.79,498.94
2018,3,16,10,45,560.5,216.0,4.3,8.6,616.5,712.56,582.43
2018,3,16,11,0,719.0,178.0,4.4,8.7,702.0,824.99,668.94
2018,3,16,11,15,486.5,201.0,4.45,8.85,559.0,654.44,535.64
2018,3,16,11,30,254.0,224.0,4.5,9.0,416.0,469.4,385.97
2018,3,16,11,45,239.5,243.5,4.5,9.1,426.0,480.14,394.04
2018,3,16,12,0,225.0,263.0,4.5,9.2,436.0,489.66,400.41
2018,3,16,12,15,317.5,281.0,4.55,9.4,525.5,594.17,483.82
2018,3,16,12,30,410.0,299.0,4.6,9.6,615.0,706.0,570.25
2018,3,16,12,45,365.0,285.0,4.7,9.8,564.5,639.09,518.34
2018,3,16,13,0,320.0,271.0,4.8,10.0,514.0,579.95,472.38
2018,3,16,13,15,320.0,284.5,4.8,10.05,523.0,589.98,480.13
2018,3,16,13,30,320.0,298.0,4.8,10.1,532.0,598.68,486.6
2018,3,16,13,45,434.5,246.0,4.85,10.15,553.5,640.69,523.14
2018,3,16,14,0,549.0,194.0,4.9,10.2,575.0,670.95,550.25
2018,3,16,14,15,629.5,164.0,4.9,10.15,582.5,686.75,564.81
2018,3,16,14,30,710.0,134.0,4.9,10.1,590.0,695.06,573.01
2018,3,16,14,45,558.5,149.5,4.95,10.05,495.5,576.17,478.38
2018,3,16,15,0,407.0,165.0,5.0,10.0,401.0,462.96,386.1
2018,3,16,15,15,593.5,131.0,5.0,10.0,447.0,533.09,445.5
2018,3,16,15,30,780.0,97.0,5.0,10.0,493.0,581.17,484.88
2018,3,16,15,45,728.0,97.5,4.85,9.7,439.5,516.82,431.2
2018,3,16,16,0,676.0,98.0,4.7,9.4,386.0,454.5,378.53
2018,3,16,16,15,576.0,98.5,4.4,9.1,323.0,373.76,309.63
2018,3,16,16,30,476.0,99.0,4.1,8.8,260.0,300.27,246.14
2018,3,16,16,45,519.5,78.5,3.8,8.45,227.5,268.85,215.45
2018,3,16,17,0,563.0,58.0,3.5,8.1,195.0,230.06,176.62
2018,3,16,17,15,485.0,51.0,3.25,7.7,149.0,171.06,123.55
2018,3,16,17,30,407.0,44.0,3.0,7.3,103.0,120.6,79.29
2018,3,16,17,45,266.0,31.0,2.8,6.9,63.5,65.66,35.44
2018,3,16,18,0,125.0,18.0,2.6,6.5,24.0,24.6,0.0
2018,3,16,18,15,62.5,9.0,2.5,6.35,12.0,8.85,0.0
2018,3,16,18,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.2,5.65,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.05,5.35,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.75,4.7,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.65,4.55,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.55,4.25,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.45,4.05,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,17,6,15,6.0,7.0,1.35,5.0,7.0,0.0,0.0
2018,3,17,6,30,12.0,14.0,1.5,5.6,14.0,14.39,0.0
2018,3,17,6,45,35.0,32.0,1.65,6.2,36.0,36.42,21.16
2018,3,17,7,0,58.0,50.0,1.8,6.8,58.0,60.74,43.55
2018,3,17,7,15,291.5,57.5,1.95,7.1,124.0,128.71,94.43
2018,3,17,7,30,525.0,65.0,2.1,7.4,190.0,222.16,170.46
2018,3,17,7,45,626.0,65.0,2.2,7.75,249.0,287.47,228.19
2018,3,17,8,0,727.0,65.0,2.3,8.1,308.0,362.53,293.87
2018,3,17,8,15,597.5,95.5,2.25,8.3,316.0,376.48,309.76
2018,3,17,8,30,468.0,126.0,2.2,8.5,324.0,372.85,308.94
2018,3,17,8,45,337.5,169.0,2.2,8.75,320.5,365.03,302.52
2018,3,17,9,0,207.0,212.0,2.2,9.0,317.0,343.79,283.61
2018,3,17,9,15,241.5,226.5,2.1,9.15,359.0,396.14,325.61
2018,3,17,9,30,276.0,241.0,2.0,9.3,401.0,445.76,364.34
2018,3,17,9,45,196.5,203.0,1.95,9.45,320.5,358.94,294.22
2018,3,17,10,0,117.0,165.0,1.9,9.6,240.0,259.62,213.15
2018,3,17,10,15,76.0,153.5,1.85,9.8,203.0,219.1,179.1
2018,3,17,10,30,35.0,142.0,1.8,10.0,166.0,170.57,137.89
2018,3,17,10,45,76.0,230.0,1.75,10.15,285.0,297.18,240.86
2018,3,17,11,0,117.0,318.0,1.7,10.3,404.0,435.82,348.27
2018,3,17,11,15,106.0,339.0,1.7,10.5,418.0,442.54,351.42
2018,3,17,11,30,95.0,360.0,1.7,10.7,432.0,456.8,361.09
2018,3,17,11,45,80.0,350.0,1.7,10.9,411.0,433.3,342.32
2018,3,17,12,0,65.0,340.0,1.7,11.1,390.0,409.29,323.38
2018,3,17,12,15,40.0,272.5,1.75,11.15,303.5,314.49,249.94
2018,3,17,12,30,15.0,205.0,1.8,11.2,217.0,215.18,171.2
2018,3,17,12,45,67.0,217.0,1.85,11.25,268.5,280.43,225.76
2018,3,17,13,0,119.0,229.0,1.9,11.3,320.0,346.64,279.52
2018,3,17,13,15,235.0,269.0,1.95,11.3,443.5,498.55,399.47
2018,3,17,13,30,351.0,309.0,2.0,11.3,567.0,637.98,505.08
2018,3,17,13,45,494.0,251.5,2.05,11.3,602.5,697.76,552.64
2018,3,17,14,0,637.0,194.0,2.1,11.3,638.0,744.44,590.73
2018,3,17,14,15,536.5,200.0,2.1,11.2,563.0,648.93,519.09
2018,3,17,14,30,436.0,206.0,2.1,11.1,488.0,560.85,452.33
2018,3,17,14,45,326.0,214.0,2.1,11.05,418.0,466.07,378.49
2018,3,17,15,0,216.0,222.0,2.1,11.0,348.0,385.8,314.15
2018,3,17,15,15,302.0,205.5,2.1,11.0,367.5,414.63,339.14
2018,3,17,15,30,388.0,189.0,2.1,11.0,387.0,440.74,360.5
2018,3,17,15,45,399.5,168.0,1.9,10.8,355.5,406.09,332.49
2018,3,17,16,0,411.0,147.0,1.7,10.6,324.0,369.43,302.42
2018,3,17,16,15,361.5,134.0,1.5,10.2,275.5,311.11,254.12
2018,3,17,16,30,312.0,121.0,1.3,9.8,227.0,253.73,205.95
2018,3,17,16,45,409.0,93.5,1.05,9.4,209.0,244.74,194.63
2018,3,17,17,0,506.0,66.0,0.8,9.0,191.0,222.33,169.45
2018,3,17,17,15,470.5,56.0,0.85,8.45,150.5,173.37,124.92
2018,3,17,17,30,435.0,46.0,0.9,7.9,110.0,128.12,84.05
2018,3,17,17,45,300.5,33.5,0.95,7.35,69.5,72.56,39.86
2018,3,17,18,0,166.0,21.0,1.0,6.8,29.0,30.21,0.0
2018,3,17,18,15,83.0,10.5,1.0,6.6,14.5,10.84,0.0
2018,3,17,18,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.15,3.15,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.05,3.25,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.8,3.25,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.75,3.3,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.7,3.35,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.65,3.45,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.6,3.45,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.55,3.4,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.5,3.4,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.45,3.4,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.4,3.4,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.4,3.45,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2018,3,18,6,15,94.5,10.5,0.4,3.8,14.5,10.32,0.0
2018,3,18,6,30,189.0,21.0,0.4,4.1,29.0,30.88,0.0
2018,3,18,6,45,309.0,31.5,0.4,4.4,66.5,69.75,37.39
2018,3,18,7,0,429.0,42.0,0.4,4.7,104.0,120.59,78.82
2018,3,18,7,15,314.0,64.5,0.45,5.35,119.5,142.14,105.35
2018,3,18,7,30,199.0,87.0,0.5,6.0,135.0,148.54,117.31
2018,3,18,7,45,161.5,111.0,0.6,6.65,156.0,169.51,137.62
2018,3,18,8,0,124.0,135.0,0.7,7.3,177.0,188.37,154.72
2018,3,18,8,15,193.5,153.0,0.75,8.05,230.5,245.37,201.94
2018,3,18,8,30,263.0,171.0,0.8,8.8,284.0,313.47,257.19
2018,3,18,8,45,305.5,179.5,0.85,9.55,325.0,359.43,293.69
2018,3,18,9,0,348.0,188.0,0.9,10.3,366.0,408.79,332.25
2018,3,18,9,15,361.0,203.5,0.95,10.7,401.5,449.53,363.25
2018,3,18,9,30,374.0,219.0,1.0,11.1,437.0,490.44,393.78
2018,3,18,9,45,268.0,261.5,1.05,11.55,423.0,473.76,377.57
2018,3,18,10,0,162.0,304.0,1.1,12.0,409.0,441.76,349.81
2018,3,18,10,15,194.0,317.0,1.05,12.25,448.5,486.51,383.37
2018,3,18,10,30,226.0,330.0,1.0,12.5,488.0,532.57,416.64
2018,3,18,10,45,272.5,333.0,0.95,12.75,530.0,589.04,457.17
2018,3,18,11,0,319.0,336.0,0.9,13.0,572.0,639.04,492.2
2018,3,18,11,15,289.5,350.5,0.8,13.15,568.0,634.62,485.86
2018,3,18,11,30,260.0,365.0,0.7,13.3,564.0,628.1,478.66
2018,3,18,11,45,272.0,367.5,0.6,13.45,577.5,644.62,488.98
2018,3,18,12,0,284.0,370.0,0.5,13.6,591.0,660.17,498.17
2018,3,18,12,15,287.5,369.5,0.45,13.45,593.5,663.53,499.96
2018,3,18,12,30,291.0,369.0,0.4,13.3,596.0,665.64,501.08
2018,3,18,12,45,254.0,371.0,0.35,13.2,567.5,632.25,476.57
2018,3,18,13,0,217.0,373.0,0.3,13.1,539.0,589.66,446.13
2018,3,18,13,15,199.0,366.0,0.4,13.0,516.0,563.0,428.99
2018,3,18,13,30,181.0,359.0,0.5,12.9,493.0,536.11,411.17
2018,3,18,13,45,184.0,346.5,0.6,12.85,479.0,521.13,402.29
2018,3,18,14,0,187.0,334.0,0.7,12.8,465.0,505.36,392.5
2018,3,18,14,15,145.0,317.0,0.7,12.65,416.0,448.1,350.11
2018,3,18,14,30,103.0,300.0,0.7,12.5,367.0,386.14,303.81
2018,3,18,14,45,79.0,273.0,0.75,12.4,322.5,336.35,266.61
2018,3,18,15,0,55.0,246.0,0.8,12.3,278.0,288.25,229.82
2018,3,18,15,15,38.5,217.5,0.8,12.3,239.0,245.35,196.43
2018,3,18,15,30,22.0,189.0,0.8,12.3,200.0,199.78,160.32
2018,3,18,15,45,28.5,169.0,0.7,11.85,182.0,185.91,149.95
2018,3,18,16,0,35.0,149.0,0.6,11.4,164.0,167.29,135.31
2018,3,18,16,15,83.5,143.0,0.65,11.0,173.0,181.92,147.96
2018,3,18,16,30,132.0,137.0,0.7,10.6,182.0,194.42,157.8
2018,3,18,16,45,101.0,107.5,0.7,10.2,138.5,145.5,116.84
2018,3,18,17,0,70.0,78.0,0.7,9.8,95.0,100.08,78.57
2018,3,18,17,15,59.5,61.5,0.75,9.55,73.5,76.6,58.03
2018,3,18,17,30,49.0,45.0,0.8,9.3,52.0,54.37,38.46
2018,3,18,17,45,31.0,29.5,0.85,9.05,33.5,33.53,20.08
2018,3,18,18,0,13.0,14.0,0.9,8.8,15.0,14.41,0.0
2018,3,18,18,15,6.5,7.0,0.9,8.7,7.5,6.93,0.0
2018,3,18,18,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.65,6.25,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.75,5.75,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.15,2.7,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,19,6,15,120.5,11.0,1.25,3.5,17.0,11.34,0.0
2018,3,19,6,30,241.0,22.0,1.4,4.3,34.0,35.76,0.0
2018,3,19,6,45,321.5,32.0,1.5,5.1,68.0,72.84,39.96
2018,3,19,7,0,402.0,42.0,1.6,5.9,102.0,117.38,77.45
2018,3,19,7,15,380.0,61.0,1.75,6.6,135.5,155.17,114.36
2018,3,19,7,30,358.0,80.0,1.9,7.3,169.0,191.09,149.41
2018,3,19,7,45,492.0,82.0,2.05,8.05,234.0,262.75,210.48
2018,3,19,8,0,626.0,84.0,2.2,8.8,299.0,347.35,282.26
2018,3,19,8,15,733.5,76.5,2.35,9.5,366.0,422.45,345.9
2018,3,19,8,30,841.0,69.0,2.5,10.2,433.0,507.59,416.26
2018,3,19,8,45,741.0,100.5,2.65,10.85,447.5,528.21,433.21
2018,3,19,9,0,641.0,132.0,2.8,11.5,462.0,536.62,439.36
2018,3,19,9,15,608.0,154.0,2.8,11.9,488.0,567.58,462.61
2018,3,19,9,30,575.0,176.0,2.8,12.3,514.0,591.38,479.48
2018,3,19,9,45,599.5,180.5,2.8,12.7,552.5,639.84,515.52
2018,3,19,10,0,624.0,185.0,2.8,13.1,591.0,685.62,548.72
2018,3,19,10,15,599.0,205.5,2.7,13.4,610.5,707.99,562.63
2018,3,19,10,30,574.0,226.0,2.6,13.7,630.0,724.5,572.14
2018,3,19,10,45,570.0,238.5,2.55,14.0,650.5,749.57,588.49
2018,3,19,11,0,566.0,251.0,2.5,14.3,671.0,772.31,602.88
2018,3,19,11,15,562.0,259.0,2.5,14.65,684.0,787.9,612.41
2018,3,19,11,30,558.0,267.0,2.5,15.0,697.0,801.1,620.27
2018,3,19,11,45,477.5,303.0,2.5,15.35,673.5,771.66,595.75
2018,3,19,12,0,397.0,339.0,2.5,15.7,650.0,731.11,563.81
2018,3,19,12,15,326.0,357.5,2.45,16.0,613.0,686.54,529.19
2018,3,19,12,30,255.0,376.0,2.4,16.3,576.0,640.54,493.34
2018,3,19,12,45,288.5,364.0,2.3,16.6,588.0,656.57,505.44
2018,3,19,13,0,322.0,352.0,2.2,16.9,600.0,670.84,515.73
2018,3,19,13,15,312.5,347.0,2.05,17.05,583.5,652.25,501.28
2018,3,19,13,30,303.0,342.0,1.9,17.2,567.0,632.67,486.41
2018,3,19,13,45,271.5,334.5,1.75,17.4,531.5,590.83,454.96
2018,3,19,14,0,240.0,327.0,1.6,17.6,496.0,541.78,418.42
2018,3,19,14,15,275.0,307.5,1.45,17.35,493.5,549.04,425.12
2018,3,19,14,30,310.0,288.0,1.3,17.1,491.0,545.66,423.6
2018,3,19,14,45,356.0,257.5,1.2,16.9,478.0,535.3,417.53
2018,3,19,15,0,402.0,227.0,1.1,16.7,465.0,526.55,412.27
2018,3,19,15,15,370.0,216.0,1.1,16.7,422.5,470.86,370.89
2018,3,19,15,30,338.0,205.0,1.1,16.7,380.0,422.9,334.78
2018,3,19,15,45,325.5,186.0,0.85,16.25,342.0,379.51,301.21
2018,3,19,16,0,313.0,167.0,0.6,15.8,304.0,336.63,267.28
2018,3,19,16,15,328.5,143.0,0.6,15.45,271.5,302.08,240.04
2018,3,19,16,30,344.0,119.0,0.6,15.1,239.0,269.0,212.6
2018,3,19,16,45,368.5,97.5,0.6,14.75,207.0,235.55,183.38
2018,3,19,17,0,393.0,76.0,0.6,14.4,175.0,198.92,150.03
2018,3,19,17,15,280.0,65.0,0.75,13.8,127.5,136.97,99.46
2018,3,19,17,30,167.0,54.0,0.9,13.2,80.0,86.35,59.47
2018,3,19,17,45,108.0,36.5,1.0,12.6,51.0,51.02,30.69
2018,3,19,18,0,49.0,19.0,1.1,12.0,22.0,21.41,0.0
2018,3,19,18,15,24.5,9.5,1.1,11.75,11.0,9.54,0.0
2018,3,19,18,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.45,9.8,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.35,9.8,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.45,9.6,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.55,9.2,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,3,20,6,15,7.5,3.5,0.7,8.45,4.0,3.49,0.0
2018,3,20,6,30,15.0,7.0,0.9,8.5,8.0,7.82,0.0
2018,3,20,6,45,7.5,13.0,1.15,8.55,13.5,13.55,5.1
2018,3,20,7,0,0.0,19.0,1.4,8.6,19.0,18.33,10.05
2018,3,20,7,15,0.0,23.5,1.35,8.75,23.5,22.67,14.05
2018,3,20,7,30,0.0,28.0,1.3,8.9,28.0,27.02,17.96
2018,3,20,7,45,0.0,29.5,1.25,9.05,29.5,28.47,19.26
2018,3,20,8,0,0.0,31.0,1.2,9.2,31.0,29.92,20.49
2018,3,20,8,15,0.0,48.0,1.2,9.4,48.0,46.37,34.65
2018,3,20,8,30,0.0,65.0,1.2,9.6,65.0,62.83,48.63
2018,3,20,8,45,0.0,76.0,1.2,9.8,76.0,73.49,57.48
2018,3,20,9,0,0.0,87.0,1.2,10.0,87.0,84.16,66.26
2018,3,20,9,15,0.0,83.5,1.5,10.1,83.5,80.78,63.18
2018,3,20,9,30,0.0,80.0,1.8,10.2,80.0,77.4,60.14
2018,3,20,9,45,0.0,102.5,2.1,10.3,102.5,99.35,78.36
2018,3,20,10,0,0.0,125.0,2.4,10.4,125.0,121.55,96.59
2018,3,20,10,15,0.0,122.0,2.65,10.45,122.0,118.58,93.91
2018,3,20,10,30,0.0,119.0,2.9,10.5,119.0,115.62,91.31
2018,3,20,10,45,0.0,120.5,3.2,10.55,120.5,117.1,92.41
2018,3,20,11,0,0.0,122.0,3.5,10.6,122.0,118.6,93.53
2018,3,20,11,15,0.0,126.5,3.6,10.65,126.5,123.05,97.1
2018,3,20,11,30,0.0,131.0,3.7,10.7,131.0,127.51,100.67
2018,3,20,11,45,0.5,132.0,3.75,10.8,132.5,128.97,101.8
2018,3,20,12,0,1.0,133.0,3.8,10.9,134.0,130.42,102.95
2018,3,20,12,15,0.5,112.5,3.85,10.9,113.0,109.73,85.9
2018,3,20,12,30,0.0,92.0,3.9,10.9,92.0,89.14,68.88
2018,3,20,12,45,0.0,88.0,3.95,10.9,88.0,85.24,65.69
2018,3,20,13,0,0.0,84.0,4.0,10.9,84.0,81.36,62.5
2018,3,20,13,15,0.0,75.5,3.85,10.9,75.5,73.11,55.69
2018,3,20,13,30,0.0,67.0,3.7,10.9,67.0,64.86,48.87
2018,3,20,13,45,0.0,67.0,3.6,10.9,67.0,64.85,48.93
2018,3,20,14,0,0.0,67.0,3.5,10.9,67.0,64.84,49.0
2018,3,20,14,15,0.0,71.5,3.4,10.9,71.5,69.19,52.73
2018,3,20,14,30,0.0,76.0,3.3,10.9,76.0,73.54,56.48
2018,3,20,14,45,0.0,79.0,3.2,10.85,79.0,76.44,59.05
2018,3,20,15,0,0.0,82.0,3.1,10.8,82.0,79.33,61.65
2018,3,20,15,15,0.0,84.5,3.1,10.8,84.5,81.75,63.85
2018,3,20,15,30,0.0,87.0,3.1,10.8,87.0,84.16,66.08
2018,3,20,15,45,0.0,82.0,2.95,10.6,82.0,79.31,62.22
2018,3,20,16,0,0.0,77.0,2.8,10.4,77.0,74.46,58.34
2018,3,20,16,15,0.0,73.5,2.85,10.3,73.5,71.06,55.64
2018,3,20,16,30,0.0,70.0,2.9,10.2,70.0,67.69,52.91
2018,3,20,16,45,0.0,55.0,2.95,10.1,55.0,53.14,40.46
2018,3,20,17,0,0.0,40.0,3.0,10.0,40.0,38.62,27.88
2018,3,20,17,15,0.0,30.5,2.85,9.8,30.5,29.44,19.79
2018,3,20,17,30,0.0,21.0,2.7,9.6,21.0,20.26,11.64
2018,3,20,17,45,1.0,14.5,2.55,9.45,14.5,14.11,5.83
2018,3,20,18,0,2.0,8.0,2.4,9.3,8.0,7.84,0.0
2018,3,20,18,15,1.0,4.0,2.75,9.4,4.0,3.94,0.0
2018,3,20,18,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.8,9.65,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.65,9.6,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.5,1.7,10.2,3.5,3.44,0.0
2018,3,21,6,30,0.0,7.0,1.7,10.5,7.0,6.75,0.0
2018,3,21,6,45,0.0,7.0,1.65,10.75,7.0,6.74,0.0
2018,3,21,7,0,0.0,7.0,1.6,11.0,7.0,6.74,0.09
2018,3,21,7,15,0.0,8.5,1.7,11.3,8.5,8.19,1.41
2018,3,21,7,30,0.0,10.0,1.8,11.6,10.0,9.64,2.7
2018,3,21,7,45,0.0,18.5,1.85,11.9,18.5,17.84,9.81
2018,3,21,8,0,0.0,27.0,1.9,12.2,27.0,26.06,16.86
2018,3,21,8,15,0.0,38.0,2.05,12.5,38.0,36.69,25.9
2018,3,21,8,30,0.0,49.0,2.2,12.8,49.0,47.34,34.84
2018,3,21,8,45,0.0,65.0,2.3,13.05,65.0,62.84,47.77
2018,3,21,9,0,0.0,81.0,2.4,13.3,81.0,78.35,60.57
2018,3,21,9,15,0.0,109.0,2.55,13.6,109.0,105.8,83.12
2018,3,21,9,30,0.0,137.0,2.7,13.9,137.0,133.52,105.57
2018,3,21,9,45,1.0,151.0,2.85,14.2,151.5,148.15,117.13
2018,3,21,10,0,2.0,165.0,3.0,14.5,166.0,162.89,128.73
2018,3,21,10,15,2.0,164.5,3.15,14.9,165.5,162.41,127.91
2018,3,21,10,30,2.0,164.0,3.3,15.3,165.0,161.94,127.15
2018,3,21,10,45,5.0,186.0,3.45,15.65,189.5,186.55,146.68
2018,3,21,11,0,8.0,208.0,3.6,16.0,214.0,211.39,166.18
2018,3,21,11,15,10.0,223.5,3.7,16.25,231.0,228.94,179.8
2018,3,21,11,30,12.0,239.0,3.8,16.5,248.0,246.57,193.44
2018,3,21,11,45,10.0,219.0,3.9,16.75,226.5,224.6,175.83
2018,3,21,12,0,8.0,199.0,4.0,17.0,205.0,202.68,158.31
2018,3,21,12,15,15.5,240.0,3.9,17.0,252.0,251.01,196.65
2018,3,21,12,30,23.0,281.0,3.8,17.0,299.0,299.68,234.69
2018,3,21,12,45,36.5,308.0,3.75,17.05,336.5,348.33,272.58
2018,3,21,13,0,50.0,335.0,3.7,17.1,374.0,389.02,304.01
2018,3,21,13,15,43.0,319.5,3.6,17.1,352.5,365.51,285.78
2018,3,21,13,30,36.0,304.0,3.5,17.1,331.0,342.11,267.81
2018,3,21,13,45,107.0,316.0,3.4,17.1,393.0,422.78,332.39
2018,3,21,14,0,178.0,328.0,3.3,17.1,455.0,491.75,386.55
2018,3,21,14,15,202.0,317.0,3.35,17.1,455.0,493.9,389.12
2018,3,21,14,30,226.0,306.0,3.4,17.1,455.0,493.94,390.36
2018,3,21,14,45,218.0,288.0,3.45,17.1,425.5,460.65,365.52
2018,3,21,15,0,210.0,270.0,3.5,17.1,396.0,427.33,340.51
2018,3,21,15,15,189.0,247.5,3.5,17.1,354.5,380.8,304.61
2018,3,21,15,30,168.0,225.0,3.5,17.1,313.0,335.64,269.34
2018,3,21,15,45,172.5,204.0,3.35,16.65,287.5,308.07,248.19
2018,3,21,16,0,177.0,183.0,3.2,16.2,262.0,279.75,225.89
2018,3,21,16,15,158.0,156.0,3.15,15.9,220.0,233.5,188.37
2018,3,21,16,30,139.0,129.0,3.1,15.6,178.0,189.08,151.74
2018,3,21,16,45,83.5,106.5,3.05,15.3,134.5,138.27,109.7
2018,3,21,17,0,28.0,84.0,3.0,15.0,91.0,91.69,71.35
2018,3,21,17,15,21.5,65.0,2.95,14.75,69.5,69.43,52.34
2018,3,21,17,30,15.0,46.0,2.9,14.5,48.0,48.0,33.91
2018,3,21,17,45,11.0,31.0,2.85,14.3,32.0,31.76,19.5
2018,3,21,18,0,7.0,16.0,2.8,14.1,16.0,16.0,0.0
2018,3,21,18,15,3.5,8.0,2.9,14.0,8.0,7.9,0.0
2018,3,21,18,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,3,22,6,15,0.0,4.0,3.35,11.85,4.0,3.93,0.0
2018,3,22,6,30,0.0,8.0,3.4,11.9,8.0,7.71,0.0
2018,3,22,6,45,0.0,14.0,3.4,12.0,14.0,13.5,5.41
2018,3,22,7,0,0.0,20.0,3.4,12.1,20.0,19.29,10.71
2018,3,22,7,15,0.0,26.5,3.5,12.2,26.5,25.57,16.3
2018,3,22,7,30,0.0,33.0,3.6,12.3,33.0,31.85,21.81
2018,3,22,7,45,0.0,34.5,3.7,12.4,34.5,33.3,23.07
2018,3,22,8,0,0.0,36.0,3.8,12.5,36.0,34.76,24.27
2018,3,22,8,15,0.0,52.0,3.9,12.65,52.0,50.24,37.41
2018,3,22,8,30,0.0,68.0,4.0,12.8,68.0,65.74,50.41
2018,3,22,8,45,3.5,88.5,4.05,12.9,90.5,87.66,68.74
2018,3,22,9,0,7.0,109.0,4.1,13.0,113.0,110.15,87.38
2018,3,22,9,15,7.5,136.5,4.25,13.05,141.0,138.02,110.23
2018,3,22,9,30,8.0,164.0,4.4,13.1,169.0,166.07,133.0
2018,3,22,9,45,16.5,190.5,4.6,13.2,201.5,199.2,159.97
2018,3,22,10,0,25.0,217.0,4.8,13.3,234.0,238.21,191.45
2018,3,22,10,15,59.5,266.5,4.95,13.3,308.5,318.69,256.71
2018,3,22,10,30,94.0,316.0,5.1,13.3,383.0,401.64,322.8
2018,3,22,10,45,196.5,326.5,5.2,13.3,473.0,511.1,411.01
2018,3,22,11,0,299.0,337.0,5.3,13.3,563.0,625.27,500.91
2018,3,22,11,15,323.0,337.5,5.35,13.3,586.5,653.05,522.08
2018,3,22,11,30,347.0,338.0,5.4,13.3,610.0,680.25,543.12
2018,3,22,11,45,368.5,332.5,5.45,13.25,624.0,697.81,557.06
2018,3,22,12,0,390.0,327.0,5.5,13.2,638.0,714.14,570.16
2018,3,22,12,15,457.0,295.5,5.55,13.25,659.5,752.1,600.87
2018,3,22,12,30,524.0,264.0,5.6,13.3,681.0,779.76,623.89
2018,3,22,12,45,658.0,210.5,5.6,13.35,729.0,846.18,676.86
2018,3,22,13,0,792.0,157.0,5.6,13.4,777.0,900.68,717.02
2018,3,22,13,15,864.5,125.5,5.6,13.45,789.5,920.87,731.9
2018,3,22,13,30,937.0,94.0,5.6,13.5,802.0,930.25,739.19
2018,3,22,13,45,934.0,91.5,5.6,13.5,779.0,904.89,721.36
2018,3,22,14,0,931.0,89.0,5.6,13.5,756.0,876.25,701.31
2018,3,22,14,15,923.5,88.0,5.55,13.4,726.0,842.47,677.42
2018,3,22,14,30,916.0,87.0,5.5,13.3,696.0,805.98,651.43
2018,3,22,14,45,905.0,85.0,5.5,13.2,658.5,763.29,620.82
2018,3,22,15,0,894.0,83.0,5.5,13.1,621.0,718.57,588.36
2018,3,22,15,15,877.5,81.0,5.5,13.1,577.5,668.43,550.59
2018,3,22,15,30,861.0,79.0,5.5,13.1,534.0,617.22,509.48
2018,3,22,15,45,841.0,76.5,5.4,12.45,487.5,564.55,466.99
2018,3,22,16,0,821.0,74.0,5.3,11.8,441.0,509.61,421.4
2018,3,22,16,15,793.0,70.5,5.15,11.3,391.0,450.04,370.29
2018,3,22,16,30,765.0,67.0,5.0,10.8,341.0,391.8,318.72
2018,3,22,16,45,721.5,63.0,4.85,10.3,289.0,329.13,262.24
2018,3,22,17,0,678.0,59.0,4.7,9.8,237.0,270.38,207.93
2018,3,22,17,15,606.0,52.5,4.55,9.2,185.0,205.95,149.52
2018,3,22,17,30,534.0,46.0,4.4,8.6,133.0,149.3,98.94
2018,3,22,17,45,398.5,36.0,4.25,8.0,88.0,89.21,50.9
2018,3,22,18,0,263.0,26.0,4.1,7.4,43.0,43.67,8.73
2018,3,22,18,15,131.5,13.0,4.05,7.1,21.5,14.29,0.0
2018,3,22,18,30,0.0,0.0,4.0,6.8,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,3.9,6.55,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.8,6.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.85,5.25,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.25,4.45,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.1,4.15,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.7,3.65,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.55,3.4,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.35,2.65,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,23,5,45,7.5,1.5,1.15,3.65,1.0,0.0,0.0
2018,3,23,6,0,15.0,3.0,1.1,3.9,2.0,0.0,0.0
2018,3,23,6,15,119.0,15.0,1.2,4.8,22.5,16.77,0.0
2018,3,23,6,30,223.0,27.0,1.3,5.7,43.0,43.65,14.17
2018,3,23,6,45,368.0,37.0,1.4,6.6,88.5,88.69,52.52
2018,3,23,7,0,513.0,47.0,1.5,7.5,134.0,149.65,100.86
2018,3,23,7,15,594.0,52.5,1.5,8.05,187.0,206.75,151.17
2018,3,23,7,30,675.0,58.0,1.5,8.6,240.0,272.47,209.61
2018,3,23,7,45,723.0,62.5,1.5,9.15,294.0,333.61,264.47
2018,3,23,8,0,771.0,67.0,1.5,9.7,348.0,398.96,321.23
2018,3,23,8,15,803.0,70.0,1.5,10.0,400.0,458.96,372.32
2018,3,23,8,30,835.0,73.0,1.5,10.3,452.0,520.65,422.92
2018,3,23,8,45,858.0,75.5,1.55,10.6,501.0,577.98,468.69
2018,3,23,9,0,881.0,78.0,1.6,10.9,550.0,633.27,511.54
2018,3,23,9,15,828.5,99.0,1.7,11.15,571.0,662.48,533.08
2018,3,23,9,30,776.0,120.0,1.8,11.4,592.0,682.48,547.28
2018,3,23,9,45,655.0,170.0,1.9,11.65,585.0,677.77,541.05
2018,3,23,10,0,534.0,220.0,2.0,11.9,578.0,657.27,522.96
2018,3,23,10,15,532.0,232.0,2.2,12.15,602.5,686.24,544.54
2018,3,23,10,30,530.0,244.0,2.4,12.4,627.0,713.23,564.02
2018,3,23,10,45,687.5,191.0,2.55,12.6,704.0,810.17,637.63
2018,3,23,11,0,845.0,138.0,2.7,12.8,781.0,904.8,703.79
2018,3,23,11,15,897.0,120.0,2.85,12.95,815.0,942.02,729.07
2018,3,23,11,30,949.0,102.0,3.0,13.1,849.0,982.45,757.07
2018,3,23,11,45,784.0,165.5,3.2,13.25,787.0,912.63,708.84
2018,3,23,12,0,619.0,229.0,3.4,13.4,725.0,835.2,654.39
2018,3,23,12,15,510.5,270.5,3.55,13.45,679.5,776.39,609.99
2018,3,23,12,30,402.0,312.0,3.7,13.5,634.0,718.19,564.98
2018,3,23,12,45,415.0,307.0,3.8,13.5,636.5,722.21,569.21
2018,3,23,13,0,428.0,302.0,3.9,13.5,639.0,724.22,571.61
2018,3,23,13,15,368.5,316.5,4.05,13.45,602.5,671.63,531.95
2018,3,23,13,30,309.0,331.0,4.2,13.4,566.0,627.69,498.41
2018,3,23,13,45,297.0,328.0,4.3,13.3,548.0,606.97,483.65
2018,3,23,14,0,285.0,325.0,4.4,13.2,530.0,585.66,468.19
2018,3,23,14,15,397.0,275.0,4.45,13.1,547.5,613.94,494.25
2018,3,23,14,30,509.0,225.0,4.5,13.0,565.0,641.47,518.96
2018,3,23,14,45,705.0,155.0,4.55,12.85,597.5,696.81,566.32
2018,3,23,15,0,901.0,85.0,4.6,12.7,630.0,727.13,592.11
2018,3,23,15,15,884.5,82.5,4.6,12.7,586.0,676.08,553.83
2018,3,23,15,30,868.0,80.0,4.6,12.7,542.0,623.96,512.56
2018,3,23,15,45,844.5,77.0,4.55,12.2,493.0,568.34,468.09
2018,3,23,16,0,821.0,74.0,4.5,11.7,444.0,510.81,420.76
2018,3,23,16,15,789.5,70.5,4.25,11.3,392.5,449.53,368.34
2018,3,23,16,30,758.0,67.0,4.0,10.9,341.0,389.96,315.89
2018,3,23,16,45,712.5,62.5,3.8,10.5,288.0,326.36,259.11
2018,3,23,17,0,667.0,58.0,3.6,10.1,235.0,266.87,204.64
2018,3,23,17,15,593.0,51.0,3.2,9.45,183.0,201.97,146.32
2018,3,23,17,30,519.0,44.0,2.8,8.8,131.0,145.13,95.99
2018,3,23,17,45,393.0,35.0,2.4,8.1,87.5,87.98,50.29
2018,3,23,18,0,267.0,26.0,2.0,7.4,44.0,44.38,11.48
2018,3,23,18,15,140.5,14.5,1.9,7.15,23.0,16.02,0.0
2018,3,23,18,30,14.0,3.0,1.8,6.9,2.0,0.0,0.0
2018,3,23,18,45,7.0,1.5,1.75,6.65,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,24,5,45,5.0,1.0,1.0,5.8,1.0,0.0,0.0
2018,3,24,6,0,10.0,2.0,1.0,5.8,2.0,0.0,0.0
2018,3,24,6,15,118.5,16.5,1.2,6.4,25.0,18.63,0.0
2018,3,24,6,30,227.0,31.0,1.4,7.0,48.0,48.51,19.55
2018,3,24,6,45,255.5,37.5,1.6,7.6,71.0,74.41,45.63
2018,3,24,7,0,284.0,44.0,1.8,8.2,94.0,102.5,70.59
2018,3,24,7,15,179.0,66.5,1.95,8.45,101.5,114.19,87.06
2018,3,24,7,30,74.0,89.0,2.1,8.7,109.0,113.17,90.59
2018,3,24,7,45,163.0,115.5,2.25,8.95,172.0,177.46,144.68
2018,3,24,8,0,252.0,142.0,2.4,9.2,235.0,254.68,209.57
2018,3,24,8,15,150.5,153.5,2.5,9.45,211.0,228.64,188.74
2018,3,24,8,30,49.0,165.0,2.6,9.7,187.0,191.07,156.86
2018,3,24,8,45,43.5,173.5,2.65,9.95,195.0,198.91,163.0
2018,3,24,9,0,38.0,182.0,2.7,10.2,203.0,206.17,168.4
2018,3,24,9,15,69.5,211.0,2.85,10.45,252.5,258.85,211.7
2018,3,24,9,30,101.0,240.0,3.0,10.7,302.0,319.96,261.01
2018,3,24,9,45,107.5,204.5,3.15,10.9,274.0,291.59,238.23
2018,3,24,10,0,114.0,169.0,3.3,11.1,246.0,263.51,215.98
2018,3,24,10,15,148.5,234.5,3.5,11.25,339.5,364.16,296.83
2018,3,24,10,30,183.0,300.0,3.7,11.4,433.0,467.03,377.04
2018,3,24,10,45,206.5,316.5,3.85,11.55,471.0,509.75,409.8
2018,3,24,11,0,230.0,333.0,4.0,11.7,509.0,561.01,448.88
2018,3,24,11,15,356.5,309.5,4.15,11.75,588.5,654.64,523.62
2018,3,24,11,30,483.0,286.0,4.3,11.8,668.0,759.3,604.88
2018,3,24,11,45,706.0,200.0,4.45,11.85,765.0,883.01,700.71
2018,3,24,12,0,929.0,114.0,4.6,11.9,862.0,993.71,780.29
2018,3,24,12,15,942.0,109.5,4.75,11.85,867.5,1002.63,787.22
2018,3,24,12,30,955.0,105.0,4.9,11.8,873.0,1007.8,792.37
2018,3,24,12,45,964.0,100.0,5.05,11.75,868.5,1004.83,791.86
2018,3,24,13,0,973.0,95.0,5.2,11.7,864.0,997.91,788.65
2018,3,24,13,15,865.5,137.0,5.3,11.6,811.0,937.72,746.61
2018,3,24,13,30,758.0,179.0,5.4,11.5,758.0,874.96,702.3
2018,3,24,13,45,660.0,206.0,5.45,11.45,699.0,801.91,648.72
2018,3,24,14,0,562.0,233.0,5.5,11.4,640.0,727.88,591.24
2018,3,24,14,15,571.5,218.0,5.5,11.2,616.5,702.67,573.63
2018,3,24,14,30,581.0,203.0,5.5,11.0,593.0,674.91,553.57
2018,3,24,14,45,752.0,142.5,5.5,10.8,618.5,719.48,592.76
2018,3,24,15,0,923.0,82.0,5.5,10.6,644.0,740.83,611.11
2018,3,24,15,15,907.0,80.0,5.5,10.6,599.5,689.67,572.44
2018,3,24,15,30,891.0,78.0,5.5,10.6,555.0,637.34,530.22
2018,3,24,15,45,868.0,75.5,5.3,10.05,505.5,581.37,484.42
2018,3,24,16,0,845.0,73.0,5.1,9.5,456.0,523.42,435.79
2018,3,24,16,15,812.5,69.5,4.75,9.15,403.0,460.38,381.04
2018,3,24,16,30,780.0,66.0,4.4,8.8,350.0,399.11,326.37
2018,3,24,16,45,724.5,62.5,4.1,8.45,294.5,331.66,265.67
2018,3,24,17,0,669.0,59.0,3.8,8.1,239.0,269.38,208.46
2018,3,24,17,15,580.5,52.5,3.4,7.55,184.5,201.17,147.34
2018,3,24,17,30,492.0,46.0,3.0,7.0,130.0,142.68,95.9
2018,3,24,17,45,390.0,36.5,2.6,6.4,88.5,89.54,52.25
2018,3,24,18,0,288.0,27.0,2.2,5.8,47.0,47.31,14.74
2018,3,24,18,15,152.0,15.0,2.15,5.65,24.5,16.83,0.0
2018,3,24,18,30,16.0,3.0,2.1,5.5,2.0,0.0,0.0
2018,3,24,18,45,8.0,1.5,2.0,5.35,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.65,4.75,0.0,0.0,0.0
