Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,2,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,14,5,15,6.5,1.0,1.3,6.9,1.0,0.0,0.0
2018,4,14,5,30,13.0,2.0,1.3,7.6,2.0,0.0,0.0
2018,4,14,5,45,121.5,16.0,1.35,8.25,25.0,15.73,0.0
2018,4,14,6,0,230.0,30.0,1.4,8.9,48.0,34.68,13.73
2018,4,14,6,15,343.5,41.0,1.55,9.55,90.5,72.24,40.69
2018,4,14,6,30,457.0,52.0,1.7,10.2,133.0,122.14,78.02
2018,4,14,6,45,528.5,59.5,1.8,10.85,183.5,172.98,121.07
2018,4,14,7,0,600.0,67.0,1.9,11.5,234.0,231.91,172.6
2018,4,14,7,15,648.5,73.0,1.8,12.2,287.0,289.56,223.72
2018,4,14,7,30,697.0,79.0,1.7,12.9,340.0,351.99,277.65
2018,4,14,7,45,731.0,83.5,1.6,13.6,393.0,410.96,327.3
2018,4,14,8,0,765.0,88.0,1.5,14.3,446.0,472.4,376.92
2018,4,14,8,15,790.0,91.5,1.4,15.05,496.5,529.96,421.45
2018,4,14,8,30,815.0,95.0,1.3,15.8,547.0,588.39,464.66
2018,4,14,8,45,834.0,97.5,1.2,16.6,593.5,642.46,502.69
2018,4,14,9,0,853.0,100.0,1.1,17.4,640.0,696.19,538.73
2018,4,14,9,15,868.5,102.0,1.05,18.0,682.5,743.66,568.13
2018,4,14,9,30,884.0,104.0,1.0,18.6,725.0,792.07,597.46
2018,4,14,9,45,897.0,103.5,0.9,19.2,761.0,834.33,621.13
2018,4,14,10,0,910.0,103.0,0.8,19.8,797.0,874.61,642.83
2018,4,14,10,15,918.5,104.5,0.8,20.1,827.0,910.88,663.94
2018,4,14,10,30,927.0,106.0,0.8,20.4,857.0,944.45,683.15
2018,4,14,10,45,933.5,106.5,0.85,20.7,880.0,972.24,699.61
2018,4,14,11,0,940.0,107.0,0.9,21.0,903.0,996.88,714.17
2018,4,14,11,15,943.5,107.0,0.95,21.15,917.0,1014.85,725.06
2018,4,14,11,30,947.0,107.0,1.0,21.3,931.0,1029.33,733.97
2018,4,14,11,45,948.0,108.0,1.05,21.5,937.5,1038.85,739.82
2018,4,14,12,0,949.0,109.0,1.1,21.7,944.0,1044.7,743.58
2018,4,14,12,15,948.5,109.0,1.25,21.8,942.0,1044.34,745.85
2018,4,14,12,30,948.0,109.0,1.4,21.9,940.0,1040.28,745.84
2018,4,14,12,45,945.0,109.0,1.5,22.0,930.0,1030.14,741.17
2018,4,14,13,0,942.0,109.0,1.6,22.1,920.0,1016.41,734.3
2018,4,14,13,15,938.0,108.5,1.75,22.05,902.0,997.71,725.37
2018,4,14,13,30,934.0,108.0,1.9,22.0,884.0,975.63,714.1
2018,4,14,13,45,927.5,107.0,2.05,22.0,858.5,947.53,698.55
2018,4,14,14,0,921.0,106.0,2.2,22.0,833.0,916.43,680.75
2018,4,14,14,15,912.5,104.5,2.3,21.85,800.5,880.29,659.17
2018,4,14,14,30,904.0,103.0,2.4,21.7,768.0,841.64,635.56
2018,4,14,14,45,892.5,100.5,2.5,21.6,729.0,797.32,607.5
2018,4,14,15,0,881.0,98.0,2.6,21.5,690.0,751.15,577.65
2018,4,14,15,15,866.0,95.5,2.6,21.5,646.0,700.95,543.6
2018,4,14,15,30,851.0,93.0,2.6,21.5,602.0,651.48,507.85
2018,4,14,15,45,829.5,91.0,2.75,20.9,553.5,595.76,467.65
2018,4,14,16,0,808.0,89.0,2.9,20.3,505.0,540.18,425.93
2018,4,14,16,15,777.0,85.5,2.95,19.6,452.5,478.78,378.01
2018,4,14,16,30,746.0,82.0,3.0,18.9,400.0,419.16,329.71
2018,4,14,16,45,703.5,78.0,3.0,18.2,346.5,356.45,277.33
2018,4,14,17,0,661.0,74.0,3.0,17.5,293.0,297.57,226.57
2018,4,14,17,15,587.0,69.0,3.0,16.65,238.0,233.06,171.27
2018,4,14,17,30,513.0,64.0,3.0,15.8,183.0,176.55,122.78
2018,4,14,17,45,400.0,53.5,3.0,14.9,132.0,116.79,74.8
2018,4,14,18,0,287.0,43.0,3.0,14.0,81.0,69.59,39.99
2018,4,14,18,15,187.5,30.0,3.0,13.55,50.5,34.36,14.8
2018,4,14,18,30,88.0,17.0,3.0,13.1,20.0,16.71,0.0
2018,4,14,18,45,44.0,8.5,3.05,12.65,10.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,15,5,15,2.5,1.5,2.85,9.2,1.5,0.0,0.0
2018,4,15,5,30,5.0,3.0,3.0,9.4,3.0,0.0,0.0
2018,4,15,5,45,7.0,13.5,3.1,9.6,14.0,13.27,0.0
2018,4,15,6,0,9.0,24.0,3.2,9.8,25.0,23.27,10.97
2018,4,15,6,15,208.5,41.0,3.35,10.25,78.5,59.5,35.53
2018,4,15,6,30,408.0,58.0,3.5,10.7,132.0,121.8,80.0
2018,4,15,6,45,509.0,64.0,3.65,11.2,187.0,174.86,123.86
2018,4,15,7,0,610.0,70.0,3.8,11.7,242.0,239.44,179.53
2018,4,15,7,15,657.5,76.0,3.9,12.15,295.5,297.46,231.87
2018,4,15,7,30,705.0,82.0,4.0,12.6,349.0,360.12,287.34
2018,4,15,7,45,738.0,86.5,4.1,13.05,402.0,419.15,338.83
2018,4,15,8,0,771.0,91.0,4.2,13.5,455.0,480.5,390.76
2018,4,15,8,15,794.5,95.0,4.25,13.85,505.5,538.08,438.27
2018,4,15,8,30,818.0,99.0,4.3,14.2,556.0,596.37,484.94
2018,4,15,8,45,835.5,102.5,4.4,14.55,602.5,650.66,527.43
2018,4,15,9,0,853.0,106.0,4.5,14.9,649.0,704.46,568.52
2018,4,15,9,15,865.5,109.0,4.65,15.1,690.5,753.3,603.81
2018,4,15,9,30,878.0,112.0,4.8,15.3,732.0,797.67,635.45
2018,4,15,9,45,887.0,114.0,4.9,15.55,767.0,839.06,664.3
2018,4,15,10,0,896.0,116.0,5.0,15.8,802.0,878.24,691.36
2018,4,15,10,15,904.0,117.0,5.1,15.9,831.0,913.08,715.58
2018,4,15,10,30,912.0,118.0,5.2,16.0,860.0,945.23,737.86
2018,4,15,10,45,917.0,119.0,5.3,16.1,881.5,971.77,756.16
2018,4,15,11,0,922.0,120.0,5.4,16.2,903.0,995.16,772.3
2018,4,15,11,15,924.5,120.5,5.5,16.2,916.5,1012.36,784.48
2018,4,15,11,30,927.0,121.0,5.6,16.2,930.0,1026.11,794.38
2018,4,15,11,45,928.0,121.0,5.7,16.2,935.5,1034.36,800.55
2018,4,15,12,0,929.0,121.0,5.8,16.2,941.0,1039.02,804.36
2018,4,15,12,15,927.5,121.0,5.95,16.1,938.5,1037.62,804.71
2018,4,15,12,30,926.0,121.0,6.1,16.0,936.0,1032.61,802.63
2018,4,15,12,45,922.0,120.5,6.2,15.9,924.5,1021.09,795.69
2018,4,15,13,0,918.0,120.0,6.3,15.8,913.0,1006.09,786.36
2018,4,15,13,15,910.5,120.5,6.4,15.6,893.5,985.47,773.34
2018,4,15,13,30,903.0,121.0,6.5,15.4,874.0,961.69,758.03
2018,4,15,13,45,783.0,161.5,6.55,15.15,800.5,880.44,700.23
2018,4,15,14,0,663.0,202.0,6.6,14.9,727.0,799.84,642.05
2018,4,15,14,15,412.5,273.0,6.6,14.5,595.5,639.33,515.06
2018,4,15,14,30,162.0,344.0,6.6,14.1,464.0,483.75,388.26
2018,4,15,14,45,101.5,293.0,6.6,13.7,367.0,377.79,304.76
2018,4,15,15,0,41.0,242.0,6.6,13.3,270.0,271.57,219.03
2018,4,15,15,15,27.0,213.5,6.6,13.3,231.5,231.01,186.32
2018,4,15,15,30,13.0,185.0,6.6,13.3,193.0,188.92,152.0
2018,4,15,15,45,49.0,187.0,6.4,12.6,213.0,214.59,174.73
2018,4,15,16,0,85.0,189.0,6.2,11.9,233.0,233.8,191.79
2018,4,15,16,15,106.0,175.5,6.05,11.6,224.5,228.86,188.09
2018,4,15,16,30,127.0,162.0,5.9,11.3,216.0,218.4,179.37
2018,4,15,16,45,178.5,134.5,5.75,11.0,200.0,203.45,166.05
2018,4,15,17,0,230.0,107.0,5.6,10.7,184.0,184.19,147.7
2018,4,15,17,15,233.5,93.0,5.3,10.3,159.5,157.23,122.69
2018,4,15,17,30,237.0,79.0,5.0,9.9,135.0,129.71,96.83
2018,4,15,17,45,193.0,62.0,4.7,9.5,100.0,91.21,63.94
2018,4,15,18,0,149.0,45.0,4.4,9.1,65.0,57.97,36.89
2018,4,15,18,15,92.5,29.5,4.25,8.8,40.0,30.85,15.2
2018,4,15,18,30,36.0,14.0,4.1,8.5,15.0,13.76,0.0
2018,4,15,18,45,18.0,7.0,3.9,8.2,7.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.6,7.75,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.15,7.3,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,6.9,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,16,5,15,4.0,1.5,1.25,6.35,1.5,0.0,0.0
2018,4,16,5,30,8.0,3.0,1.3,6.6,3.0,0.0,0.0
2018,4,16,5,45,4.0,10.0,1.3,6.9,10.0,9.83,0.0
2018,4,16,6,0,0.0,17.0,1.3,7.2,17.0,16.4,6.81
2018,4,16,6,15,0.0,28.5,1.55,7.55,28.5,27.52,17.76
2018,4,16,6,30,0.0,40.0,1.8,7.9,40.0,38.64,27.81
2018,4,16,6,45,9.5,47.5,2.05,8.2,50.0,47.96,35.8
2018,4,16,7,0,19.0,55.0,2.3,8.5,60.0,58.81,45.11
2018,4,16,7,15,9.5,39.0,2.45,8.65,41.5,41.15,30.11
2018,4,16,7,30,0.0,23.0,2.6,8.8,23.0,22.2,13.72
2018,4,16,7,45,0.0,25.0,2.75,8.95,25.0,24.13,15.34
2018,4,16,8,0,0.0,27.0,2.9,9.1,27.0,26.07,16.94
2018,4,16,8,15,6.0,74.5,3.05,9.15,78.0,75.35,59.17
2018,4,16,8,30,12.0,122.0,3.2,9.2,129.0,125.57,101.47
2018,4,16,8,45,58.5,203.5,3.3,9.25,240.5,239.82,196.76
2018,4,16,9,0,105.0,285.0,3.4,9.3,352.0,357.84,292.22
2018,4,16,9,15,149.0,309.0,3.5,9.3,411.0,424.42,345.2
2018,4,16,9,30,193.0,333.0,3.6,9.3,470.0,489.71,396.65
2018,4,16,9,45,173.5,340.0,3.75,9.3,467.5,488.83,394.9
2018,4,16,10,0,154.0,347.0,3.9,9.3,465.0,486.04,391.9
2018,4,16,10,15,186.5,366.5,4.0,9.3,515.0,539.84,434.0
2018,4,16,10,30,219.0,386.0,4.1,9.3,565.0,594.86,476.45
2018,4,16,10,45,166.0,399.0,4.2,9.3,536.5,565.2,451.64
2018,4,16,11,0,113.0,412.0,4.3,9.3,508.0,532.68,424.82
2018,4,16,11,15,71.0,346.5,4.35,9.35,407.0,418.4,335.49
2018,4,16,11,30,29.0,281.0,4.4,9.4,306.0,310.96,249.59
2018,4,16,11,45,43.5,315.5,4.4,9.45,353.5,361.02,289.9
2018,4,16,12,0,58.0,350.0,4.4,9.5,401.0,411.24,329.49
2018,4,16,12,15,89.0,317.5,4.4,9.45,396.0,415.56,334.38
2018,4,16,12,30,120.0,285.0,4.4,9.4,391.0,411.41,332.9
2018,4,16,12,45,297.0,316.0,4.35,9.4,574.5,621.3,500.76
2018,4,16,13,0,474.0,347.0,4.3,9.4,758.0,826.24,656.07
2018,4,16,13,15,467.0,340.0,4.3,9.35,738.0,804.36,639.08
2018,4,16,13,30,460.0,333.0,4.3,9.3,718.0,780.82,622.35
2018,4,16,13,45,356.5,311.0,4.25,9.3,604.0,646.94,520.68
2018,4,16,14,0,253.0,289.0,4.2,9.3,490.0,523.64,424.7
2018,4,16,14,15,223.0,247.5,4.2,9.3,419.5,446.86,365.43
2018,4,16,14,30,193.0,206.0,4.2,9.3,349.0,371.36,305.81
2018,4,16,14,45,433.5,190.0,4.2,9.3,489.5,539.07,445.04
2018,4,16,15,0,674.0,174.0,4.2,9.3,630.0,683.71,560.21
2018,4,16,15,15,729.5,144.5,4.2,9.3,609.0,662.24,544.09
2018,4,16,15,30,785.0,115.0,4.2,9.3,588.0,633.19,522.39
2018,4,16,15,45,632.0,142.0,4.2,9.25,503.0,531.91,440.14
2018,4,16,16,0,479.0,169.0,4.2,9.2,418.0,440.46,364.74
2018,4,16,16,15,445.5,156.0,4.0,9.1,369.5,384.63,318.15
2018,4,16,16,30,412.0,143.0,3.8,9.0,321.0,331.54,272.96
2018,4,16,16,45,480.0,113.5,3.6,8.85,294.5,304.67,247.84
2018,4,16,17,0,548.0,84.0,3.4,8.7,268.0,271.16,215.01
2018,4,16,17,15,520.5,73.5,3.05,8.3,224.0,220.34,168.27
2018,4,16,17,30,493.0,63.0,2.7,7.9,180.0,172.29,123.85
2018,4,16,17,45,426.0,52.5,2.35,7.55,136.0,120.87,79.42
2018,4,16,18,0,359.0,42.0,2.0,7.2,92.0,77.27,44.61
2018,4,16,18,15,230.0,29.0,1.9,6.9,56.0,36.43,16.63
2018,4,16,18,30,101.0,16.0,1.8,6.6,20.0,15.73,0.0
2018,4,16,18,45,50.5,8.0,1.7,6.3,10.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,3.05,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.85,3.1,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.75,3.25,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,4,17,5,15,14.0,2.5,0.9,3.6,2.5,0.0,0.0
2018,4,17,5,30,28.0,5.0,1.1,3.9,5.0,4.91,0.0
2018,4,17,5,45,145.0,20.0,1.3,4.25,32.0,19.66,0.0
2018,4,17,6,0,262.0,35.0,1.5,4.6,59.0,43.46,21.67
2018,4,17,6,15,363.5,46.5,1.55,4.9,103.0,82.95,49.72
2018,4,17,6,30,465.0,58.0,1.6,5.2,147.0,133.58,89.44
2018,4,17,6,45,526.5,68.0,1.65,5.5,198.0,185.74,135.18
2018,4,17,7,0,588.0,78.0,1.7,5.8,249.0,244.82,188.18
2018,4,17,7,15,638.5,84.0,1.8,6.55,303.0,302.83,240.31
2018,4,17,7,30,689.0,90.0,1.9,7.3,357.0,365.83,295.65
2018,4,17,7,45,725.5,94.0,1.95,8.0,410.5,425.16,346.69
2018,4,17,8,0,762.0,98.0,2.0,8.7,464.0,487.23,398.25
2018,4,17,8,15,788.0,101.5,2.0,9.35,515.0,545.13,444.74
2018,4,17,8,30,814.0,105.0,2.0,10.0,566.0,604.09,490.39
2018,4,17,8,45,833.5,107.5,2.05,10.6,613.0,658.42,531.39
2018,4,17,9,0,853.0,110.0,2.1,11.2,660.0,712.42,570.93
2018,4,17,9,15,869.5,112.0,2.05,11.6,703.0,763.06,604.81
2018,4,17,9,30,886.0,114.0,2.0,12.0,746.0,809.52,634.99
2018,4,17,9,45,900.5,113.5,1.9,12.4,783.0,852.95,661.99
2018,4,17,10,0,915.0,113.0,1.8,12.8,820.0,894.48,687.07
2018,4,17,10,15,922.0,114.5,1.8,13.15,849.0,929.4,708.49
2018,4,17,10,30,929.0,116.0,1.8,13.5,878.0,961.52,727.89
2018,4,17,10,45,934.0,117.0,1.75,13.8,900.0,988.3,743.08
2018,4,17,11,0,939.0,118.0,1.7,14.1,922.0,1011.88,756.09
2018,4,17,11,15,942.0,119.0,1.65,14.3,936.0,1030.21,765.91
2018,4,17,11,30,945.0,120.0,1.6,14.5,950.0,1045.04,773.53
2018,4,17,11,45,946.5,120.5,1.6,14.75,956.5,1054.31,778.32
2018,4,17,12,0,948.0,121.0,1.6,15.0,963.0,1059.93,780.95
2018,4,17,12,15,947.0,120.5,1.6,15.15,960.5,1058.38,779.45
2018,4,17,12,30,946.0,120.0,1.6,15.3,958.0,1053.15,775.81
2018,4,17,12,45,943.5,120.5,1.55,15.45,948.0,1043.87,768.93
2018,4,17,13,0,941.0,121.0,1.5,15.6,938.0,1031.01,759.92
2018,4,17,13,15,935.5,121.0,1.45,15.65,919.5,1011.3,746.94
2018,4,17,13,30,930.0,121.0,1.4,15.7,901.0,988.28,731.98
2018,4,17,13,45,921.5,120.5,1.35,15.8,874.5,958.88,712.8
2018,4,17,14,0,913.0,120.0,1.3,15.9,848.0,926.61,691.82
2018,4,17,14,15,905.5,117.5,1.35,15.85,815.5,890.43,670.05
2018,4,17,14,30,898.0,115.0,1.4,15.8,783.0,851.71,646.3
2018,4,17,14,45,883.0,112.5,1.4,15.75,741.5,804.83,615.99
2018,4,17,15,0,868.0,110.0,1.4,15.7,700.0,759.0,586.06
2018,4,17,15,15,856.5,106.0,1.4,15.7,657.0,709.78,553.13
2018,4,17,15,30,845.0,102.0,1.4,15.7,614.0,659.25,516.81
2018,4,17,15,45,825.5,99.0,1.6,15.45,566.0,603.9,477.46
2018,4,17,16,0,806.0,96.0,1.8,15.2,518.0,548.52,436.19
2018,4,17,16,15,777.5,92.0,1.75,14.9,465.5,487.88,388.1
2018,4,17,16,30,749.0,88.0,1.7,14.6,413.0,428.67,339.55
2018,4,17,16,45,704.0,82.5,1.6,14.25,357.0,363.29,284.72
2018,4,17,17,0,659.0,77.0,1.5,13.9,301.0,301.94,231.78
2018,4,17,17,15,602.5,70.5,1.45,13.0,248.5,240.73,178.79
2018,4,17,17,30,546.0,64.0,1.4,12.1,196.0,185.51,130.52
2018,4,17,17,45,457.0,55.5,1.35,11.2,147.5,129.32,83.96
2018,4,17,18,0,368.0,47.0,1.3,10.3,99.0,83.54,48.89
2018,4,17,18,15,241.0,33.0,1.4,9.85,61.5,40.41,19.42
2018,4,17,18,30,114.0,19.0,1.5,9.4,24.0,18.68,0.0
2018,4,17,18,45,57.0,9.5,1.55,9.0,12.0,9.34,0.0
2018,4,17,19,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.1,6.2,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,1.1,6.5,1.0,0.98,0.0
2018,4,18,5,45,0.0,5.0,1.15,6.75,5.0,4.82,0.0
2018,4,18,6,0,0.0,9.0,1.2,7.0,9.0,8.67,1.27
2018,4,18,6,15,0.0,13.0,1.3,7.35,13.0,12.53,5.09
2018,4,18,6,30,0.0,17.0,1.4,7.7,17.0,16.39,8.63
2018,4,18,6,45,0.0,33.0,1.5,8.05,33.0,31.85,22.23
2018,4,18,7,0,0.0,49.0,1.6,8.4,49.0,47.33,35.74
2018,4,18,7,15,0.0,56.0,1.6,8.65,56.0,54.11,41.53
2018,4,18,7,30,0.0,63.0,1.6,8.9,63.0,60.89,47.23
2018,4,18,7,45,0.0,62.5,1.6,9.15,62.5,60.41,46.61
2018,4,18,8,0,0.0,62.0,1.6,9.4,62.0,59.93,45.99
2018,4,18,8,15,3.0,99.0,1.6,9.75,100.5,97.53,77.65
2018,4,18,8,30,6.0,136.0,1.6,10.1,139.0,135.72,109.16
2018,4,18,8,45,6.0,147.0,1.6,10.45,150.5,146.82,117.77
2018,4,18,9,0,6.0,158.0,1.6,10.8,162.0,157.92,126.38
2018,4,18,9,15,8.0,184.5,1.6,11.1,190.0,185.84,148.62
2018,4,18,9,30,10.0,211.0,1.6,11.4,218.0,214.0,170.72
2018,4,18,9,45,45.0,257.0,1.6,11.75,291.5,293.49,234.17
2018,4,18,10,0,80.0,303.0,1.6,12.1,365.0,371.94,294.93
2018,4,18,10,15,182.0,346.0,1.6,12.25,494.0,514.82,404.66
2018,4,18,10,30,284.0,389.0,1.6,12.4,623.0,663.74,513.52
2018,4,18,10,45,275.0,403.0,1.65,12.6,634.0,677.31,520.89
2018,4,18,11,0,266.0,417.0,1.7,12.8,645.0,689.43,528.51
2018,4,18,11,15,255.0,426.0,1.75,12.95,647.5,693.03,530.27
2018,4,18,11,30,244.0,435.0,1.8,13.1,650.0,687.46,525.82
2018,4,18,11,45,222.0,441.0,1.85,13.25,637.5,674.37,515.72
2018,4,18,12,0,200.0,447.0,1.9,13.4,625.0,660.05,504.81
2018,4,18,12,15,161.0,443.5,1.95,13.6,586.5,618.08,473.59
2018,4,18,12,30,122.0,440.0,2.0,13.8,548.0,575.53,441.82
2018,4,18,12,45,124.5,435.0,2.1,13.95,544.5,571.49,439.68
2018,4,18,13,0,127.0,430.0,2.2,14.1,541.0,566.82,436.82
2018,4,18,13,15,141.5,421.5,2.3,14.25,542.5,569.15,439.57
2018,4,18,13,30,156.0,413.0,2.4,14.4,544.0,570.4,441.51
2018,4,18,13,45,234.5,388.0,2.45,14.55,578.5,610.81,474.2
2018,4,18,14,0,313.0,363.0,2.5,14.7,613.0,653.13,507.49
2018,4,18,14,15,317.5,345.5,2.6,14.7,590.5,628.48,490.52
2018,4,18,14,30,322.0,328.0,2.7,14.7,568.0,602.5,472.83
2018,4,18,14,45,401.5,284.5,2.75,14.65,568.5,611.68,482.9
2018,4,18,15,0,481.0,241.0,2.8,14.6,569.0,608.82,483.58
2018,4,18,15,15,647.5,174.5,2.8,14.6,586.0,637.19,508.52
2018,4,18,15,30,814.0,108.0,2.8,14.6,603.0,646.06,517.69
2018,4,18,15,45,829.5,94.5,2.8,14.2,564.0,602.34,484.59
2018,4,18,16,0,845.0,81.0,2.8,13.8,525.0,555.22,447.94
2018,4,18,16,15,827.0,77.5,2.7,13.45,476.0,498.46,401.66
2018,4,18,16,30,809.0,74.0,2.6,13.1,427.0,442.05,354.14
2018,4,18,16,45,775.5,69.0,2.5,12.75,372.5,378.63,299.6
2018,4,18,17,0,742.0,64.0,2.4,12.4,318.0,317.85,245.7
2018,4,18,17,15,690.0,59.5,2.15,11.5,264.0,255.35,190.08
2018,4,18,17,30,638.0,55.0,1.9,10.6,210.0,197.6,138.29
2018,4,18,17,45,555.5,48.0,1.7,9.65,159.5,138.56,88.13
2018,4,18,18,0,473.0,41.0,1.5,8.7,109.0,89.06,49.43
2018,4,18,18,15,329.0,30.5,1.55,8.2,68.5,43.0,19.5
2018,4,18,18,30,185.0,20.0,1.6,7.7,28.0,16.68,0.0
2018,4,18,18,45,92.5,10.0,1.65,7.2,14.0,9.83,0.0
2018,4,18,19,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.9,5.25,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.85,4.45,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.75,4.2,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.6,3.85,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.6,3.75,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.55,3.65,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.45,3.45,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,19,5,15,35.0,4.5,1.55,4.1,4.5,0.0,0.0
2018,4,19,5,30,70.0,9.0,1.7,4.9,9.0,8.85,0.0
2018,4,19,5,45,194.5,20.5,1.85,5.75,36.5,16.81,0.0
2018,4,19,6,0,319.0,32.0,2.0,6.6,64.0,45.87,22.11
2018,4,19,6,15,438.0,40.5,2.25,7.4,112.0,87.43,49.87
2018,4,19,6,30,557.0,49.0,2.5,8.2,160.0,143.0,92.95
2018,4,19,6,45,617.5,55.5,2.8,9.0,212.5,197.07,140.59
2018,4,19,7,0,678.0,62.0,3.1,9.8,265.0,258.33,195.66
2018,4,19,7,15,718.0,67.0,3.2,10.45,318.5,316.78,248.84
2018,4,19,7,30,758.0,72.0,3.3,11.1,372.0,378.93,303.97
2018,4,19,7,45,786.5,76.5,3.45,11.75,425.0,438.72,355.86
2018,4,19,8,0,815.0,81.0,3.6,12.4,478.0,500.28,407.51
2018,4,19,8,15,836.0,84.5,3.65,12.9,528.5,558.08,454.62
2018,4,19,8,30,857.0,88.0,3.7,13.4,579.0,616.23,500.5
2018,4,19,8,45,872.0,91.0,3.75,13.85,625.5,668.31,540.52
2018,4,19,9,0,887.0,94.0,3.8,14.3,672.0,720.91,578.69
2018,4,19,9,15,901.0,95.5,3.8,14.7,714.0,770.11,612.52
2018,4,19,9,30,915.0,97.0,3.8,15.1,756.0,817.84,644.75
2018,4,19,9,45,926.5,97.5,3.8,15.5,792.5,860.75,673.06
2018,4,19,10,0,938.0,98.0,3.8,15.9,829.0,901.49,699.51
2018,4,19,10,15,943.5,100.0,3.85,16.2,857.5,936.15,721.99
2018,4,19,10,30,949.0,102.0,3.9,16.5,886.0,967.86,742.34
2018,4,19,10,45,952.5,103.5,3.9,16.75,907.5,994.09,758.67
2018,4,19,11,0,956.0,105.0,3.9,17.0,929.0,1016.99,772.74
2018,4,19,11,15,958.5,105.5,3.9,17.2,942.5,1034.43,783.29
2018,4,19,11,30,961.0,106.0,3.9,17.4,956.0,1048.32,791.55
2018,4,19,11,45,962.0,106.0,3.95,17.55,961.5,1056.57,796.64
2018,4,19,12,0,963.0,106.0,4.0,17.7,967.0,1061.12,799.41
2018,4,19,12,15,961.0,106.5,4.0,17.85,964.0,1059.53,797.84
2018,4,19,12,30,959.0,107.0,4.0,18.0,961.0,1054.21,793.97
2018,4,19,12,45,923.5,123.0,3.95,18.1,938.0,1028.93,776.56
2018,4,19,13,0,888.0,139.0,3.9,18.2,915.0,1000.61,757.32
2018,4,19,13,15,905.0,127.5,3.85,18.25,904.5,990.98,751.04
2018,4,19,13,30,922.0,116.0,3.8,18.3,894.0,977.32,741.98
2018,4,19,13,45,918.5,113.5,3.75,18.35,869.5,950.47,723.99
2018,4,19,14,0,915.0,111.0,3.7,18.4,845.0,920.53,703.97
2018,4,19,14,15,917.0,105.0,3.6,18.4,816.0,888.63,682.43
2018,4,19,14,30,919.0,99.0,3.5,18.4,787.0,853.56,658.64
2018,4,19,14,45,908.0,97.0,3.45,18.35,748.0,809.54,628.78
2018,4,19,15,0,897.0,95.0,3.4,18.3,709.0,763.61,597.33
2018,4,19,15,15,882.5,93.0,3.4,18.3,665.0,713.58,562.63
2018,4,19,15,30,868.0,91.0,3.4,18.3,621.0,662.43,525.33
2018,4,19,15,45,847.0,89.0,3.1,18.15,572.0,607.85,482.76
2018,4,19,16,0,826.0,87.0,2.8,18.0,523.0,551.7,438.08
2018,4,19,16,15,798.5,83.5,2.6,17.6,470.5,491.11,389.57
2018,4,19,16,30,771.0,80.0,2.4,17.2,418.0,431.92,340.7
2018,4,19,16,45,733.0,76.0,2.15,16.8,364.5,369.78,288.11
2018,4,19,17,0,695.0,72.0,1.9,16.4,311.0,310.38,236.48
2018,4,19,17,15,639.5,66.0,1.85,15.45,257.5,247.89,182.55
2018,4,19,17,30,584.0,60.0,1.8,14.5,204.0,191.22,133.11
2018,4,19,17,45,500.0,52.0,1.75,13.5,154.5,134.0,85.54
2018,4,19,18,0,416.0,44.0,1.7,12.5,105.0,86.51,49.0
2018,4,19,18,15,282.5,32.0,1.85,12.0,66.0,42.65,20.24
2018,4,19,18,30,149.0,20.0,2.0,11.5,27.0,15.84,0.0
2018,4,19,18,45,74.5,10.0,2.1,10.95,13.5,9.83,0.0
2018,4,19,19,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,20,5,15,32.5,4.0,1.15,6.6,4.5,0.0,0.0
2018,4,20,5,30,65.0,8.0,1.1,7.3,9.0,7.86,0.0
2018,4,20,5,45,199.5,21.0,1.05,8.0,39.0,17.05,0.0
2018,4,20,6,0,334.0,34.0,1.0,8.7,69.0,49.61,24.48
2018,4,20,6,15,433.5,43.0,1.1,9.3,115.0,90.66,52.39
2018,4,20,6,30,533.0,52.0,1.2,9.9,161.0,143.43,93.74
2018,4,20,6,45,596.0,58.5,1.25,10.55,213.0,196.83,140.05
2018,4,20,7,0,659.0,65.0,1.3,11.2,265.0,257.18,193.22
2018,4,20,7,15,701.5,70.0,1.4,12.1,318.5,316.03,245.23
2018,4,20,7,30,744.0,75.0,1.5,13.0,372.0,378.32,298.77
2018,4,20,7,45,774.5,78.0,1.65,13.9,424.5,436.74,347.92
2018,4,20,8,0,805.0,81.0,1.8,14.8,477.0,497.14,396.95
2018,4,20,8,15,826.0,84.5,1.9,15.35,527.0,554.4,442.27
2018,4,20,8,30,847.0,88.0,2.0,15.9,577.0,612.03,486.4
2018,4,20,8,45,863.0,90.5,2.1,16.5,623.0,663.74,524.82
2018,4,20,9,0,879.0,93.0,2.2,17.1,669.0,716.07,561.42
2018,4,20,9,15,893.0,94.0,2.3,17.55,710.0,764.35,593.87
2018,4,20,9,30,907.0,95.0,2.4,18.0,751.0,811.19,624.89
2018,4,20,9,45,918.5,95.5,2.5,18.5,787.0,853.75,652.45
2018,4,20,10,0,930.0,96.0,2.6,19.0,823.0,894.17,678.28
2018,4,20,10,15,936.5,97.0,2.7,19.4,851.5,928.35,699.93
2018,4,20,10,30,943.0,98.0,2.8,19.8,880.0,959.66,719.59
2018,4,20,10,45,946.0,99.0,2.9,20.25,900.5,984.69,734.88
2018,4,20,11,0,949.0,100.0,3.0,20.7,921.0,1006.4,748.01
2018,4,20,11,15,951.0,101.0,3.05,20.95,934.5,1023.72,758.45
2018,4,20,11,30,953.0,102.0,3.1,21.2,948.0,1037.49,766.68
2018,4,20,11,45,953.5,102.0,3.15,21.5,953.0,1045.14,770.85
2018,4,20,12,0,954.0,102.0,3.2,21.8,958.0,1049.11,772.8
2018,4,20,12,15,953.0,103.0,3.2,21.9,956.0,1048.97,772.38
2018,4,20,12,30,952.0,104.0,3.2,22.0,954.0,1045.15,769.72
2018,4,20,12,45,949.0,103.5,3.25,22.15,943.0,1034.15,762.79
2018,4,20,13,0,946.0,103.0,3.3,22.3,932.0,1019.58,753.66
2018,4,20,13,15,941.5,102.5,3.35,22.3,913.5,1000.11,741.82
2018,4,20,13,30,937.0,102.0,3.4,22.3,895.0,977.31,727.8
2018,4,20,13,45,930.5,101.0,3.45,22.3,869.5,948.95,710.06
2018,4,20,14,0,924.0,100.0,3.5,22.3,844.0,917.63,690.26
2018,4,20,14,15,915.5,99.0,3.55,22.15,811.5,881.81,667.65
2018,4,20,14,30,907.0,98.0,3.6,22.0,779.0,843.49,643.11
2018,4,20,14,45,895.5,96.5,3.7,21.85,740.5,800.04,614.9
2018,4,20,15,0,884.0,95.0,3.8,21.7,702.0,754.75,584.97
2018,4,20,15,15,869.5,92.5,3.8,21.7,658.0,704.74,550.44
2018,4,20,15,30,855.0,90.0,3.8,21.7,614.0,653.66,513.43
2018,4,20,15,45,835.5,87.0,3.95,20.95,565.5,599.52,473.93
2018,4,20,16,0,816.0,84.0,4.1,20.2,517.0,543.75,431.71
2018,4,20,16,15,790.0,81.0,4.1,19.5,466.0,484.97,385.21
2018,4,20,16,30,764.0,78.0,4.1,18.8,415.0,427.44,338.05
2018,4,20,16,45,729.0,73.5,4.1,18.1,362.5,366.38,286.58
2018,4,20,17,0,694.0,69.0,4.1,17.4,310.0,308.17,235.93
2018,4,20,17,15,644.0,63.0,4.0,16.4,257.5,246.83,182.24
2018,4,20,17,30,594.0,57.0,3.9,15.4,205.0,191.14,133.0
2018,4,20,17,45,517.5,49.5,3.8,14.4,156.5,135.03,85.71
2018,4,20,18,0,441.0,42.0,3.7,13.4,108.0,87.74,48.87
2018,4,20,18,15,316.5,31.0,3.65,12.75,69.0,43.66,20.11
2018,4,20,18,30,192.0,20.0,3.6,12.1,30.0,16.27,0.0
2018,4,20,18,45,96.0,10.0,3.55,11.5,15.0,9.83,0.0
2018,4,20,19,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,21,5,15,36.0,4.5,1.25,6.85,5.0,0.0,0.0
2018,4,21,5,30,72.0,9.0,1.4,7.6,10.0,8.85,0.0
2018,4,21,5,45,206.5,22.0,1.5,8.35,41.0,17.85,0.0
2018,4,21,6,0,341.0,35.0,1.6,9.1,72.0,51.97,26.05
2018,4,21,6,15,434.5,44.0,1.6,9.7,117.5,93.0,54.26
2018,4,21,6,30,528.0,53.0,1.6,10.3,163.0,145.05,95.44
2018,4,21,6,45,589.5,59.5,1.6,10.95,214.5,197.94,141.47
2018,4,21,7,0,651.0,66.0,1.6,11.6,266.0,257.61,194.11
2018,4,21,7,15,691.5,71.0,1.5,12.2,318.5,314.93,244.87
2018,4,21,7,30,732.0,76.0,1.4,12.8,371.0,376.36,297.53
2018,4,21,7,45,761.5,79.5,1.3,13.4,423.0,434.19,345.59
2018,4,21,8,0,791.0,83.0,1.2,14.0,475.0,493.92,393.1
2018,4,21,8,15,812.5,86.5,1.25,14.65,524.5,550.73,437.23
2018,4,21,8,30,834.0,90.0,1.3,15.3,574.0,607.98,480.15
2018,4,21,8,45,850.0,93.0,1.3,16.0,620.0,661.23,518.21
2018,4,21,9,0,866.0,96.0,1.3,16.7,666.0,711.79,552.05
2018,4,21,9,15,880.0,97.5,1.35,17.35,707.5,760.01,583.13
2018,4,21,9,30,894.0,99.0,1.4,18.0,749.0,806.82,612.71
2018,4,21,9,45,905.5,99.5,1.4,18.7,784.5,848.87,637.86
2018,4,21,10,0,917.0,100.0,1.4,19.4,820.0,888.81,661.23
2018,4,21,10,15,924.0,101.0,1.45,20.0,848.5,922.98,681.41
2018,4,21,10,30,931.0,102.0,1.5,20.6,877.0,954.36,699.67
2018,4,21,10,45,936.0,103.0,1.55,21.2,898.5,980.91,714.74
2018,4,21,11,0,941.0,104.0,1.6,21.8,920.0,1004.26,727.77
2018,4,21,11,15,944.0,104.0,1.6,22.2,933.5,1021.31,736.66
2018,4,21,11,30,947.0,104.0,1.6,22.6,947.0,1034.86,743.47
2018,4,21,11,45,948.5,104.0,1.65,23.05,953.0,1043.38,747.86
2018,4,21,12,0,950.0,104.0,1.7,23.5,959.0,1048.27,750.14
2018,4,21,12,15,949.5,104.0,1.7,23.65,956.5,1047.52,749.19
2018,4,21,12,30,949.0,104.0,1.7,23.8,954.0,1043.11,746.14
2018,4,21,12,45,947.5,103.5,1.7,23.95,944.0,1033.55,740.04
2018,4,21,13,0,946.0,103.0,1.7,24.1,934.0,1020.4,731.86
2018,4,21,13,15,942.0,102.0,1.7,24.2,916.0,1000.85,719.91
2018,4,21,13,30,938.0,101.0,1.7,24.3,898.0,977.94,705.96
2018,4,21,13,45,932.0,100.5,1.7,24.35,872.5,950.52,689.3
2018,4,21,14,0,926.0,100.0,1.7,24.4,847.0,920.1,670.71
2018,4,21,14,15,918.0,98.0,1.75,24.35,814.5,883.58,648.89
2018,4,21,14,30,910.0,96.0,1.8,24.3,782.0,844.54,625.16
2018,4,21,14,45,899.0,95.0,1.8,24.25,744.0,801.88,598.22
2018,4,21,15,0,888.0,94.0,1.8,24.2,706.0,757.35,569.68
2018,4,21,15,15,873.5,91.5,1.8,24.2,662.0,707.18,536.72
2018,4,21,15,30,859.0,89.0,1.8,24.2,618.0,655.93,501.39
2018,4,21,15,45,838.0,87.0,1.8,23.9,569.5,601.72,462.36
2018,4,21,16,0,817.0,85.0,1.8,23.6,521.0,546.04,421.02
2018,4,21,16,15,789.0,82.5,1.8,23.15,469.5,486.72,375.78
2018,4,21,16,30,761.0,80.0,1.8,22.7,418.0,428.85,330.0
2018,4,21,16,45,724.0,76.0,1.8,22.3,365.0,367.65,280.1
2018,4,21,17,0,687.0,72.0,1.8,21.9,312.0,309.06,230.76
2018,4,21,17,15,638.5,65.5,1.7,20.75,260.0,248.46,179.49
2018,4,21,17,30,590.0,59.0,1.6,19.6,208.0,192.88,131.82
2018,4,21,17,45,515.5,51.5,1.55,18.45,159.5,137.26,86.06
2018,4,21,18,0,441.0,44.0,1.5,17.3,111.0,90.23,50.07
2018,4,21,18,15,317.5,33.0,1.65,16.6,71.5,46.06,21.65
2018,4,21,18,30,194.0,22.0,1.8,15.9,32.0,18.17,0.0
2018,4,21,18,45,97.0,11.0,1.95,15.15,16.0,10.81,0.0
2018,4,21,19,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,22,5,15,32.0,5.5,1.2,7.7,6.0,0.0,0.0
2018,4,22,5,30,64.0,11.0,1.3,8.4,12.0,10.81,0.0
2018,4,22,5,45,198.5,25.5,1.4,9.1,44.5,21.0,3.78
2018,4,22,6,0,333.0,40.0,1.5,9.8,77.0,57.44,30.61
2018,4,22,6,15,433.5,49.0,1.55,10.45,124.0,99.02,59.2
2018,4,22,6,30,534.0,58.0,1.6,11.1,171.0,152.5,101.31
2018,4,22,6,45,599.0,64.0,1.65,11.7,224.0,206.24,147.87
2018,4,22,7,0,664.0,70.0,1.7,12.3,277.0,267.14,201.37
2018,4,22,7,15,701.5,76.5,1.65,13.1,330.5,325.74,252.94
2018,4,22,7,30,739.0,83.0,1.6,13.9,384.0,387.77,305.76
2018,4,22,7,45,698.5,100.0,1.5,14.75,414.5,427.68,339.53
2018,4,22,8,0,658.0,117.0,1.4,15.6,445.0,462.19,367.08
2018,4,22,8,15,727.5,114.0,1.35,16.25,510.5,533.01,421.44
2018,4,22,8,30,797.0,111.0,1.3,16.9,576.0,608.73,477.23
2018,4,22,8,45,813.5,115.5,1.25,17.55,622.5,662.2,514.5
2018,4,22,9,0,830.0,120.0,1.2,18.2,669.0,715.13,550.17
2018,4,22,9,15,800.5,139.5,1.2,18.7,695.5,748.35,570.32
2018,4,22,9,30,771.0,159.0,1.2,19.2,722.0,778.7,588.45
2018,4,22,9,45,813.5,150.5,1.25,19.7,769.5,831.24,621.96
2018,4,22,10,0,856.0,142.0,1.3,20.2,817.0,885.76,655.95
2018,4,22,10,15,782.0,184.5,1.35,20.55,817.5,892.76,658.74
2018,4,22,10,30,708.0,227.0,1.4,20.9,818.0,890.61,656.22
2018,4,22,10,45,631.0,273.0,1.45,21.25,809.5,882.37,648.18
2018,4,22,11,0,554.0,319.0,1.5,21.6,801.0,868.0,635.67
2018,4,22,11,15,509.5,342.0,1.5,21.95,790.5,857.83,626.58
2018,4,22,11,30,465.0,365.0,1.5,22.3,780.0,844.36,615.31
2018,4,22,11,45,472.0,367.0,1.55,22.65,790.5,857.15,623.53
2018,4,22,12,0,479.0,369.0,1.6,23.0,801.0,867.98,630.2
2018,4,22,12,15,485.5,365.0,1.6,23.3,802.0,870.12,630.99
2018,4,22,12,30,492.0,361.0,1.6,23.6,803.0,870.11,630.54
2018,4,22,12,45,618.5,293.5,1.65,23.9,843.0,920.2,667.19
2018,4,22,13,0,745.0,226.0,1.7,24.2,883.0,965.19,697.81
2018,4,22,13,15,834.0,173.5,1.7,24.3,895.0,979.06,706.36
2018,4,22,13,30,923.0,121.0,1.7,24.4,907.0,985.64,710.74
2018,4,22,13,45,917.5,119.5,1.7,24.55,881.5,957.94,693.34
2018,4,22,14,0,912.0,118.0,1.7,24.7,856.0,927.27,674.4
2018,4,22,14,15,900.0,117.0,1.7,24.7,821.5,888.79,650.69
2018,4,22,14,30,888.0,116.0,1.7,24.7,787.0,848.09,625.38
2018,4,22,14,45,872.0,114.5,1.7,24.7,746.0,801.78,596.04
2018,4,22,15,0,856.0,113.0,1.7,24.7,705.0,756.58,567.11
2018,4,22,15,15,845.5,107.5,1.7,24.7,661.5,707.0,534.72
2018,4,22,15,30,835.0,102.0,1.7,24.7,618.0,656.1,499.25
2018,4,22,15,45,819.0,99.0,1.6,24.5,572.0,603.37,460.85
2018,4,22,16,0,803.0,96.0,1.5,24.3,526.0,550.3,421.14
2018,4,22,16,15,778.5,91.5,1.4,24.0,475.0,491.35,376.09
2018,4,22,16,30,754.0,87.0,1.3,23.7,424.0,433.53,330.47
2018,4,22,16,45,718.5,81.5,1.25,23.4,370.5,371.39,280.4
2018,4,22,17,0,683.0,76.0,1.2,23.1,317.0,312.42,231.34
2018,4,22,17,15,621.5,70.5,1.15,21.95,262.0,249.29,179.21
2018,4,22,17,30,560.0,65.0,1.1,20.8,207.0,192.67,131.85
2018,4,22,17,45,481.5,56.5,1.1,19.65,158.5,137.04,86.83
2018,4,22,18,0,403.0,48.0,1.1,18.5,110.0,90.5,51.6
2018,4,22,18,15,282.5,35.5,1.15,17.85,71.0,47.11,23.36
2018,4,22,18,30,162.0,23.0,1.2,17.2,32.0,18.19,0.0
2018,4,22,18,45,81.0,11.5,1.3,16.5,16.0,11.3,0.0
2018,4,22,19,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,23,5,15,18.5,5.5,1.0,10.9,6.0,0.0,0.0
2018,4,23,5,30,37.0,11.0,1.0,11.3,12.0,10.81,0.0
2018,4,23,5,45,114.0,25.5,1.0,11.75,37.0,21.13,5.99
2018,4,23,6,0,191.0,40.0,1.0,12.2,62.0,48.45,27.66
2018,4,23,6,15,248.5,55.0,1.1,12.7,99.0,82.6,53.05
2018,4,23,6,30,306.0,70.0,1.2,13.2,136.0,123.5,86.01
2018,4,23,6,45,354.0,84.0,1.3,13.7,180.5,167.85,123.68
2018,4,23,7,0,402.0,98.0,1.4,14.2,225.0,217.61,166.37
2018,4,23,7,15,477.5,105.5,1.4,14.9,282.5,275.86,215.05
2018,4,23,7,30,553.0,113.0,1.4,15.6,340.0,343.6,270.65
2018,4,23,7,45,640.5,110.0,1.4,16.3,406.5,412.51,326.06
2018,4,23,8,0,728.0,107.0,1.4,17.0,473.0,489.53,386.23
2018,4,23,8,15,753.0,111.5,1.4,17.6,523.0,546.39,429.44
2018,4,23,8,30,778.0,116.0,1.4,18.2,573.0,603.73,471.63
2018,4,23,8,45,796.5,119.5,1.4,18.85,619.0,656.6,509.05
2018,4,23,9,0,815.0,123.0,1.4,19.5,665.0,709.13,545.03
2018,4,23,9,15,836.0,122.5,1.3,20.1,707.5,758.76,575.5
2018,4,23,9,30,857.0,122.0,1.2,20.7,750.0,807.62,604.42
2018,4,23,9,45,875.5,119.0,1.1,21.3,786.5,847.36,626.39
2018,4,23,10,0,894.0,116.0,1.0,21.9,823.0,888.62,648.79
2018,4,23,10,15,901.0,117.5,0.95,22.5,851.5,922.52,666.68
2018,4,23,10,30,908.0,119.0,0.9,23.1,880.0,953.71,682.6
2018,4,23,10,45,913.0,120.0,0.9,23.65,901.0,979.63,696.13
2018,4,23,11,0,918.0,121.0,0.9,24.2,922.0,1002.43,707.72
2018,4,23,11,15,920.5,122.0,0.95,24.45,935.5,1019.57,717.71
2018,4,23,11,30,923.0,123.0,1.0,24.7,949.0,1033.31,725.78
2018,4,23,11,45,923.0,123.5,1.1,24.95,954.0,1040.59,731.05
2018,4,23,12,0,923.0,124.0,1.2,25.2,959.0,1044.33,734.3
2018,4,23,12,15,921.5,124.0,1.25,25.3,956.0,1042.51,733.78
2018,4,23,12,30,920.0,124.0,1.3,25.4,953.0,1037.14,731.25
2018,4,23,12,45,916.5,124.0,1.4,25.45,942.0,1026.31,726.48
2018,4,23,13,0,913.0,124.0,1.5,25.5,931.0,1012.07,719.61
2018,4,23,13,15,908.5,123.5,1.5,25.5,913.0,993.01,708.4
2018,4,23,13,30,904.0,123.0,1.5,25.5,895.0,970.76,695.26
2018,4,23,13,45,897.5,122.0,1.55,25.5,869.5,943.09,679.41
2018,4,23,14,0,891.0,121.0,1.6,25.5,844.0,912.57,661.66
2018,4,23,14,15,882.5,118.5,1.65,25.45,811.5,876.12,640.02
2018,4,23,14,30,874.0,116.0,1.7,25.4,779.0,837.3,616.57
2018,4,23,14,45,862.5,113.5,1.7,25.3,740.5,793.97,589.42
2018,4,23,15,0,851.0,111.0,1.7,25.2,702.0,751.39,562.45
2018,4,23,15,15,835.5,109.0,1.7,25.2,658.5,702.2,530.31
2018,4,23,15,30,820.0,107.0,1.7,25.2,615.0,652.11,495.25
2018,4,23,15,45,800.0,103.0,1.75,24.8,567.0,596.61,456.19
2018,4,23,16,0,780.0,99.0,1.8,24.4,519.0,541.22,415.82
2018,4,23,16,15,753.0,95.0,1.85,23.95,468.0,482.69,371.65
2018,4,23,16,30,726.0,91.0,1.9,23.5,417.0,425.37,326.75
2018,4,23,16,45,689.5,85.5,1.95,23.0,364.5,364.56,277.69
2018,4,23,17,0,653.0,80.0,2.0,22.5,312.0,306.84,229.53
2018,4,23,17,15,600.5,73.5,2.0,21.35,260.0,246.93,179.34
2018,4,23,17,30,548.0,67.0,2.0,20.2,208.0,192.53,133.13
2018,4,23,17,45,470.5,58.0,2.0,19.05,159.5,137.21,87.95
2018,4,23,18,0,393.0,49.0,2.0,17.9,111.0,90.86,52.52
2018,4,23,18,15,276.5,36.5,2.25,17.15,72.0,47.42,23.88
2018,4,23,18,30,160.0,24.0,2.5,16.4,33.0,18.97,0.22
2018,4,23,18,45,80.0,12.0,2.7,15.65,16.5,11.8,0.0
2018,4,23,19,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
