Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,1,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,24,5,15,36.0,6.5,1.85,8.95,7.5,0.0,0.0
2018,4,24,5,30,72.0,13.0,2.1,9.5,15.0,12.78,0.0
2018,4,24,5,45,189.5,28.0,2.35,10.05,47.5,24.42,8.14
2018,4,24,6,0,307.0,43.0,2.6,10.6,80.0,59.53,32.93
2018,4,24,6,15,400.0,53.5,2.6,11.1,126.0,101.62,62.82
2018,4,24,6,30,493.0,64.0,2.6,11.6,172.0,153.73,104.42
2018,4,24,6,45,557.5,71.0,2.65,12.15,224.0,206.25,149.97
2018,4,24,7,0,622.0,78.0,2.7,12.7,276.0,265.89,202.39
2018,4,24,7,15,665.5,83.5,2.65,13.3,329.5,323.38,253.14
2018,4,24,7,30,709.0,89.0,2.6,13.9,383.0,384.97,306.06
2018,4,24,7,45,741.0,93.0,2.6,14.5,435.5,443.45,355.17
2018,4,24,8,0,773.0,97.0,2.6,15.1,488.0,504.17,404.4
2018,4,24,8,15,797.5,100.0,2.55,15.55,538.5,561.26,449.3
2018,4,24,8,30,822.0,103.0,2.5,16.0,589.0,619.1,493.24
2018,4,24,8,45,833.5,107.5,2.45,16.5,633.0,670.29,530.59
2018,4,24,9,0,845.0,112.0,2.4,17.0,677.0,720.43,565.43
2018,4,24,9,15,865.5,112.0,2.4,17.45,720.5,771.33,599.18
2018,4,24,9,30,886.0,112.0,2.4,17.9,764.0,818.47,629.67
2018,4,24,9,45,895.5,113.0,2.4,18.3,798.5,858.96,655.2
2018,4,24,10,0,905.0,114.0,2.4,18.7,833.0,897.24,678.95
2018,4,24,10,15,911.5,116.0,2.45,19.05,861.5,931.48,700.3
2018,4,24,10,30,918.0,118.0,2.5,19.4,890.0,962.93,719.7
2018,4,24,10,45,923.0,118.5,2.55,19.75,911.0,988.49,735.14
2018,4,24,11,0,928.0,119.0,2.6,20.1,932.0,1010.9,748.53
2018,4,24,11,15,931.0,119.5,2.65,20.3,945.5,1028.1,759.01
2018,4,24,11,30,934.0,120.0,2.7,20.5,959.0,1041.86,767.37
2018,4,24,11,45,934.5,120.5,2.8,20.7,964.0,1049.67,772.48
2018,4,24,12,0,935.0,121.0,2.9,20.9,969.0,1053.89,775.42
2018,4,24,12,15,936.5,119.5,2.95,21.0,967.0,1053.43,775.27
2018,4,24,12,30,938.0,118.0,3.0,21.1,965.0,1049.35,772.93
2018,4,24,12,45,938.5,116.0,3.1,21.2,955.5,1040.16,767.84
2018,4,24,13,0,939.0,114.0,3.2,21.3,946.0,1027.4,760.49
2018,4,24,13,15,936.0,112.5,3.3,21.2,928.0,1008.3,749.59
2018,4,24,13,30,933.0,111.0,3.4,21.1,910.0,985.86,736.47
2018,4,24,13,45,928.0,109.5,3.5,21.05,884.5,958.35,719.75
2018,4,24,14,0,923.0,108.0,3.6,21.0,859.0,927.83,700.89
2018,4,24,14,15,915.0,106.5,3.7,20.75,827.0,891.9,678.65
2018,4,24,14,30,907.0,105.0,3.8,20.5,795.0,853.46,654.4
2018,4,24,14,45,895.5,103.5,3.9,20.25,756.0,809.99,626.24
2018,4,24,15,0,884.0,102.0,4.0,20.0,717.0,764.69,596.34
2018,4,24,15,15,871.0,99.0,4.0,20.0,673.5,715.23,562.0
2018,4,24,15,30,858.0,96.0,4.0,20.0,630.0,666.17,526.2
2018,4,24,15,45,837.0,94.0,4.05,19.1,581.5,610.42,485.37
2018,4,24,16,0,816.0,92.0,4.1,18.2,533.0,554.78,443.15
2018,4,24,16,15,742.0,98.5,4.05,17.6,470.0,481.26,384.71
2018,4,24,16,30,668.0,105.0,4.0,17.0,407.0,413.88,329.78
2018,4,24,16,45,644.0,94.5,3.95,16.35,356.5,356.09,281.15
2018,4,24,17,0,620.0,84.0,3.9,15.7,306.0,300.15,232.52
2018,4,24,17,15,597.0,76.0,3.7,14.9,261.5,249.05,186.72
2018,4,24,17,30,574.0,68.0,3.5,14.1,217.0,200.12,142.23
2018,4,24,17,45,494.5,59.0,3.3,13.3,167.0,142.88,93.92
2018,4,24,18,0,415.0,50.0,3.1,12.5,117.0,94.82,56.11
2018,4,24,18,15,297.0,37.5,3.05,11.95,76.5,50.58,26.39
2018,4,24,18,30,179.0,25.0,3.0,11.4,36.0,19.75,2.64
2018,4,24,18,45,89.5,12.5,2.95,10.9,18.0,12.29,0.0
2018,4,24,19,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.05,7.2,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.0,6.55,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,4,25,5,15,42.5,7.0,2.3,6.65,8.0,0.0,0.0
2018,4,25,5,30,85.0,14.0,2.6,7.2,16.0,13.76,0.0
2018,4,25,5,45,212.5,28.0,2.85,7.75,50.0,25.35,9.66
2018,4,25,6,0,340.0,42.0,3.1,8.3,84.0,62.6,34.54
2018,4,25,6,15,432.5,51.0,3.15,8.8,131.0,104.38,64.36
2018,4,25,6,30,525.0,60.0,3.2,9.3,178.0,157.04,107.07
2018,4,25,6,45,585.0,67.5,3.2,9.8,230.5,210.91,154.68
2018,4,25,7,0,645.0,75.0,3.2,10.3,283.0,271.36,208.67
2018,4,25,7,15,685.5,80.0,3.15,10.85,336.0,328.58,260.05
2018,4,25,7,30,726.0,85.0,3.1,11.4,389.0,389.54,313.31
2018,4,25,7,45,742.0,91.5,3.05,11.95,436.5,443.98,359.93
2018,4,25,8,0,758.0,98.0,3.0,12.5,484.0,498.98,405.31
2018,4,25,8,15,793.0,99.5,2.9,13.15,538.5,559.76,453.36
2018,4,25,8,30,828.0,101.0,2.8,13.8,593.0,622.31,501.02
2018,4,25,8,45,844.0,104.0,2.7,14.4,638.5,675.15,539.72
2018,4,25,9,0,860.0,107.0,2.6,15.0,684.0,727.31,575.69
2018,4,25,9,15,872.0,109.5,2.55,15.55,724.5,772.49,605.1
2018,4,25,9,30,884.0,112.0,2.5,16.1,765.0,818.26,634.39
2018,4,25,9,45,892.5,113.5,2.5,16.6,799.0,858.31,659.64
2018,4,25,10,0,901.0,115.0,2.5,17.1,833.0,896.09,683.02
2018,4,25,10,15,906.5,117.0,2.55,17.6,860.5,929.26,703.45
2018,4,25,10,30,912.0,119.0,2.6,18.1,888.0,959.61,721.88
2018,4,25,10,45,915.5,120.0,2.65,18.55,908.0,984.09,736.46
2018,4,25,11,0,919.0,121.0,2.7,19.0,928.0,1005.39,748.96
2018,4,25,11,15,920.5,122.0,2.8,19.3,940.5,1021.47,758.97
2018,4,25,11,30,922.0,123.0,2.9,19.6,953.0,1034.12,766.85
2018,4,25,11,45,921.5,123.5,3.0,19.9,957.5,1040.8,770.93
2018,4,25,12,0,921.0,124.0,3.1,20.2,962.0,1043.94,772.83
2018,4,25,12,15,920.5,123.5,3.2,20.3,959.0,1042.51,772.45
2018,4,25,12,30,920.0,123.0,3.3,20.4,956.0,1037.54,769.88
2018,4,25,12,45,918.0,121.5,3.4,20.5,945.0,1026.55,763.43
2018,4,25,13,0,916.0,120.0,3.5,20.6,934.0,1012.12,754.79
2018,4,25,13,15,911.5,119.5,3.6,20.6,916.0,992.98,743.34
2018,4,25,13,30,907.0,119.0,3.7,20.6,898.0,970.63,729.73
2018,4,25,13,45,900.5,117.5,3.8,20.55,872.0,942.35,712.18
2018,4,25,14,0,894.0,116.0,3.9,20.5,846.0,911.23,692.59
2018,4,25,14,15,885.5,114.5,3.95,20.25,814.0,875.72,670.05
2018,4,25,14,30,877.0,113.0,4.0,20.0,782.0,837.84,645.62
2018,4,25,14,45,865.0,111.0,4.1,19.7,743.5,794.54,617.36
2018,4,25,15,0,853.0,109.0,4.2,19.4,705.0,751.95,589.19
2018,4,25,15,15,838.0,106.5,4.2,19.4,661.5,702.53,554.57
2018,4,25,15,30,823.0,104.0,4.2,19.4,618.0,652.18,517.16
2018,4,25,15,45,802.0,101.0,4.3,18.45,570.0,597.01,476.78
2018,4,25,16,0,781.0,98.0,4.4,17.5,522.0,542.04,435.15
2018,4,25,16,15,752.0,95.0,4.45,16.8,471.0,483.49,388.57
2018,4,25,16,30,723.0,92.0,4.5,16.1,420.0,426.32,341.51
2018,4,25,16,45,685.0,87.0,4.55,15.4,367.5,365.58,290.13
2018,4,25,17,0,647.0,82.0,4.6,14.7,315.0,308.09,239.99
2018,4,25,17,15,594.0,75.5,4.5,13.9,263.0,248.33,187.38
2018,4,25,17,30,541.0,69.0,4.4,13.1,211.0,194.13,139.32
2018,4,25,17,45,463.0,60.0,4.35,12.35,162.5,138.99,92.56
2018,4,25,18,0,385.0,51.0,4.3,11.6,114.0,92.87,56.04
2018,4,25,18,15,274.5,38.5,4.15,11.1,75.5,49.91,26.63
2018,4,25,18,30,164.0,26.0,4.0,10.6,37.0,20.52,4.68
2018,4,25,18,45,85.0,13.5,3.9,10.15,19.0,13.27,0.0
2018,4,25,19,0,6.0,1.0,3.8,9.7,1.0,0.0,0.0
2018,4,25,19,15,3.0,0.5,3.8,9.55,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.75,9.1,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.75,8.4,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.85,8.35,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.85,8.25,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.7,8.15,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,3.35,8.05,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,3.2,7.95,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.95,7.65,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.85,7.45,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.75,7.1,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.75,6.85,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,6.75,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,4,26,5,15,2.0,5.0,3.1,7.1,5.0,0.0,0.0
2018,4,26,5,30,4.0,10.0,3.3,7.5,10.0,9.83,0.0
2018,4,26,5,45,41.0,27.5,3.5,7.85,32.5,25.29,11.75
2018,4,26,6,0,78.0,45.0,3.7,8.2,55.0,47.62,31.52
2018,4,26,6,15,132.5,63.5,3.75,8.65,90.0,77.52,54.93
2018,4,26,6,30,187.0,82.0,3.8,9.1,125.0,114.48,85.22
2018,4,26,6,45,300.5,92.0,3.9,9.55,181.0,164.99,126.07
2018,4,26,7,0,414.0,102.0,4.0,10.0,237.0,228.01,179.0
2018,4,26,7,15,549.0,97.0,3.95,10.45,308.5,297.88,238.13
2018,4,26,7,30,684.0,92.0,3.9,10.9,380.0,380.73,308.19
2018,4,26,7,45,706.0,98.5,3.85,11.35,429.0,435.73,355.49
2018,4,26,8,0,728.0,105.0,3.8,11.8,478.0,491.94,402.31
2018,4,26,8,15,757.0,107.5,3.8,12.3,528.5,548.81,448.3
2018,4,26,8,30,786.0,110.0,3.8,12.8,579.0,606.96,493.9
2018,4,26,8,45,802.0,113.5,3.75,13.25,623.5,658.37,532.91
2018,4,26,9,0,818.0,117.0,3.7,13.7,668.0,709.21,570.01
2018,4,26,9,15,835.0,117.5,3.75,14.15,709.0,756.83,602.95
2018,4,26,9,30,852.0,118.0,3.8,14.6,750.0,803.38,634.65
2018,4,26,9,45,867.0,117.0,3.85,15.0,785.5,842.08,660.4
2018,4,26,10,0,882.0,116.0,3.9,15.4,821.0,881.99,686.81
2018,4,26,10,15,888.5,117.5,4.0,15.7,848.5,914.92,708.59
2018,4,26,10,30,895.0,119.0,4.1,16.0,876.0,945.15,728.43
2018,4,26,10,45,900.0,119.5,4.2,16.3,896.5,970.08,744.57
2018,4,26,11,0,905.0,120.0,4.3,16.6,917.0,991.95,758.63
2018,4,26,11,15,908.0,121.0,4.4,16.8,930.5,1009.21,770.08
2018,4,26,11,30,911.0,122.0,4.5,17.0,944.0,1023.14,779.49
2018,4,26,11,45,912.0,122.0,4.6,17.15,949.0,1030.65,784.78
2018,4,26,12,0,913.0,122.0,4.7,17.3,954.0,1034.69,787.85
2018,4,26,12,15,913.5,121.0,4.8,17.3,952.0,1033.69,788.06
2018,4,26,12,30,914.0,120.0,4.9,17.3,950.0,1029.18,785.99
2018,4,26,12,45,912.5,119.5,4.95,17.25,940.0,1019.74,780.36
2018,4,26,13,0,911.0,119.0,5.0,17.2,930.0,1006.88,772.46
2018,4,26,13,15,907.5,118.0,5.05,17.0,912.5,988.22,761.06
2018,4,26,13,30,904.0,117.0,5.1,16.8,895.0,966.35,747.43
2018,4,26,13,45,899.0,115.5,5.15,16.65,870.5,939.49,730.12
2018,4,26,14,0,894.0,114.0,5.2,16.5,846.0,909.73,710.67
2018,4,26,14,15,886.5,112.5,5.2,16.2,814.5,875.07,687.67
2018,4,26,14,30,879.0,111.0,5.2,15.9,783.0,837.98,662.74
2018,4,26,14,45,869.5,108.0,5.25,15.65,745.5,795.54,633.75
2018,4,26,15,0,860.0,105.0,5.3,15.4,708.0,751.21,602.99
2018,4,26,15,15,845.5,102.5,5.3,15.4,664.5,704.2,569.03
2018,4,26,15,30,831.0,100.0,5.3,15.4,621.0,653.88,530.66
2018,4,26,15,45,814.0,96.5,5.3,14.75,574.5,600.29,489.44
2018,4,26,16,0,797.0,93.0,5.3,14.1,528.0,546.51,446.78
2018,4,26,16,15,774.5,89.5,5.25,13.7,478.5,489.99,400.05
2018,4,26,16,30,752.0,86.0,5.2,13.3,429.0,434.39,352.68
2018,4,26,16,45,718.5,81.0,5.15,12.85,376.5,373.63,299.89
2018,4,26,17,0,685.0,76.0,5.1,12.4,324.0,315.89,248.3
2018,4,26,17,15,635.5,70.5,4.9,11.9,272.0,256.02,194.39
2018,4,26,17,30,586.0,65.0,4.7,11.4,220.0,201.26,144.79
2018,4,26,17,45,511.5,57.0,4.5,10.85,171.0,145.06,96.27
2018,4,26,18,0,437.0,49.0,4.3,10.3,122.0,97.43,57.93
2018,4,26,18,15,322.0,38.0,4.15,9.9,81.5,53.25,27.98
2018,4,26,18,30,207.0,27.0,4.0,9.5,41.0,21.47,6.63
2018,4,26,18,45,108.5,14.5,3.85,9.05,21.5,14.25,0.0
2018,4,26,19,0,10.0,2.0,3.7,8.6,2.0,0.0,0.0
2018,4,26,19,15,5.0,1.0,3.75,8.45,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.85,7.65,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.75,7.35,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.65,7.3,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.6,7.35,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.55,7.7,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.45,7.95,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.2,8.15,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,27,5,15,45.0,8.5,1.45,7.95,10.0,0.0,0.0
2018,4,27,5,30,90.0,17.0,1.6,8.8,20.0,16.71,0.0
2018,4,27,5,45,182.5,29.0,1.75,9.6,48.5,27.13,12.09
2018,4,27,6,0,275.0,41.0,1.9,10.4,77.0,57.88,32.54
2018,4,27,6,15,325.0,51.5,2.1,10.95,113.0,92.13,58.34
2018,4,27,6,30,375.0,62.0,2.3,11.5,149.0,132.13,91.68
2018,4,27,6,45,215.5,63.5,2.55,12.05,116.0,116.75,87.09
2018,4,27,7,0,56.0,65.0,2.8,12.6,83.0,81.07,62.52
2018,4,27,7,15,30.0,75.5,2.8,13.0,85.5,84.42,66.05
2018,4,27,7,30,4.0,86.0,2.8,13.4,88.0,84.86,66.47
2018,4,27,7,45,104.5,137.5,2.8,13.75,191.5,185.92,150.48
2018,4,27,8,0,205.0,189.0,2.8,14.1,295.0,298.47,241.99
2018,4,27,8,15,157.0,211.0,2.85,14.45,296.5,301.34,243.19
2018,4,27,8,30,109.0,233.0,2.9,14.8,298.0,301.81,242.2
2018,4,27,8,45,75.5,222.5,2.9,15.2,269.0,270.76,216.36
2018,4,27,9,0,42.0,212.0,2.9,15.6,240.0,239.86,190.45
2018,4,27,9,15,24.5,186.5,2.95,15.85,203.0,203.01,160.29
2018,4,27,9,30,7.0,161.0,3.0,16.1,166.0,162.17,126.75
2018,4,27,9,45,61.0,226.5,3.05,16.35,275.0,275.7,218.23
2018,4,27,10,0,115.0,292.0,3.1,16.6,384.0,396.55,312.18
2018,4,27,10,15,161.5,338.0,3.15,16.8,472.5,489.09,382.09
2018,4,27,10,30,208.0,384.0,3.2,17.0,561.0,583.82,452.01
2018,4,27,10,45,213.0,394.5,3.3,17.15,579.5,604.53,466.31
2018,4,27,11,0,218.0,405.0,3.4,17.3,598.0,624.63,480.56
2018,4,27,11,15,224.0,407.5,3.45,17.45,608.0,636.69,489.0
2018,4,27,11,30,230.0,410.0,3.5,17.6,618.0,655.35,502.13
2018,4,27,11,45,215.0,422.5,3.55,17.7,618.0,648.04,496.03
2018,4,27,12,0,200.0,435.0,3.6,17.8,618.0,647.02,494.53
2018,4,27,12,15,253.5,421.0,3.65,17.85,652.0,692.81,529.34
2018,4,27,12,30,307.0,407.0,3.7,17.9,686.0,729.64,557.36
2018,4,27,12,45,294.5,407.0,3.75,17.95,672.5,714.53,546.2
2018,4,27,13,0,282.0,407.0,3.8,18.0,659.0,698.39,534.64
2018,4,27,13,15,446.0,337.5,3.9,17.95,726.5,783.59,601.98
2018,4,27,13,30,610.0,268.0,4.0,17.9,794.0,856.81,659.26
2018,4,27,13,45,656.5,239.5,4.1,17.85,791.0,855.27,660.26
2018,4,27,14,0,703.0,211.0,4.2,17.8,788.0,848.85,657.7
2018,4,27,14,15,746.5,185.5,4.25,17.6,777.0,837.75,651.5
2018,4,27,14,30,790.0,160.0,4.3,17.4,766.0,819.42,640.19
2018,4,27,14,45,796.0,150.0,4.35,17.25,735.0,784.7,617.04
2018,4,27,15,0,802.0,140.0,4.4,17.1,704.0,747.14,591.67
2018,4,27,15,15,785.0,136.5,4.4,17.1,660.0,697.31,555.31
2018,4,27,15,30,768.0,133.0,4.4,17.1,616.0,647.61,517.67
2018,4,27,15,45,748.0,128.0,4.5,16.55,569.0,593.27,477.01
2018,4,27,16,0,728.0,123.0,4.6,16.0,522.0,539.17,435.18
2018,4,27,16,15,700.5,117.5,4.55,15.6,471.5,481.26,388.38
2018,4,27,16,30,673.0,112.0,4.5,15.2,421.0,424.93,341.54
2018,4,27,16,45,635.0,105.5,4.45,14.8,369.0,365.25,290.82
2018,4,27,17,0,597.0,99.0,4.4,14.4,317.0,308.9,241.69
2018,4,27,17,15,543.5,91.0,4.15,13.85,265.5,250.19,190.25
2018,4,27,17,30,490.0,83.0,3.9,13.3,214.0,196.1,142.71
2018,4,27,17,45,413.0,71.5,3.65,12.7,165.5,141.54,96.77
2018,4,27,18,0,336.0,60.0,3.4,12.1,117.0,95.79,60.5
2018,4,27,18,15,230.5,45.5,3.1,11.6,78.5,54.44,31.67
2018,4,27,18,30,125.0,31.0,2.8,11.1,40.0,25.97,10.49
2018,4,27,18,45,64.0,16.5,2.55,10.55,21.0,16.22,0.0
2018,4,27,19,0,3.0,2.0,2.3,10.0,2.0,0.0,0.0
2018,4,27,19,15,1.5,1.0,2.25,9.8,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,28,5,15,3.5,6.0,1.4,7.95,6.0,0.0,0.0
2018,4,28,5,30,7.0,12.0,1.6,8.7,12.0,11.8,0.0
2018,4,28,5,45,68.0,30.0,1.85,9.5,39.0,27.47,14.14
2018,4,28,6,0,129.0,48.0,2.1,10.3,66.0,54.24,34.97
2018,4,28,6,15,317.5,57.0,2.35,10.75,125.5,97.12,62.99
2018,4,28,6,30,506.0,66.0,2.6,11.2,185.0,163.12,112.7
2018,4,28,6,45,540.0,76.0,2.8,11.65,231.0,212.14,156.7
2018,4,28,7,0,574.0,86.0,3.0,12.1,277.0,264.77,204.12
2018,4,28,7,15,635.0,89.5,3.1,12.5,334.0,324.19,256.2
2018,4,28,7,30,696.0,93.0,3.2,12.9,391.0,389.62,312.42
2018,4,28,7,45,682.0,107.0,3.25,13.3,429.5,435.75,352.21
2018,4,28,8,0,668.0,121.0,3.3,13.7,468.0,479.35,388.45
2018,4,28,8,15,712.0,122.0,3.3,13.9,523.5,540.58,437.73
2018,4,28,8,30,756.0,123.0,3.3,14.1,579.0,604.6,487.81
2018,4,28,8,45,465.0,172.0,3.3,14.35,459.0,492.85,398.3
2018,4,28,9,0,174.0,221.0,3.3,14.6,339.0,347.32,279.23
2018,4,28,9,15,106.0,254.0,3.35,14.8,327.0,337.08,269.11
2018,4,28,9,30,38.0,287.0,3.4,15.0,315.0,316.31,249.93
2018,4,28,9,45,40.5,307.0,3.45,15.2,338.5,340.39,268.16
2018,4,28,10,0,43.0,327.0,3.5,15.4,362.0,364.58,286.2
2018,4,28,10,15,54.0,340.0,3.6,15.65,385.0,389.24,304.87
2018,4,28,10,30,65.0,353.0,3.7,15.9,408.0,414.34,323.77
2018,4,28,10,45,63.5,361.5,3.75,16.2,416.5,423.38,329.83
2018,4,28,11,0,62.0,370.0,3.8,16.5,425.0,432.13,335.74
2018,4,28,11,15,87.5,374.0,3.9,16.65,453.0,462.13,359.08
2018,4,28,11,30,113.0,378.0,4.0,16.8,481.0,499.89,387.93
2018,4,28,11,45,80.0,384.5,4.05,17.0,457.5,467.44,361.88
2018,4,28,12,0,47.0,391.0,4.1,17.2,434.0,441.77,341.03
2018,4,28,12,15,62.5,409.0,4.2,17.15,466.0,475.77,367.33
2018,4,28,12,30,78.0,427.0,4.3,17.1,498.0,509.42,393.11
2018,4,28,12,45,127.0,435.5,4.4,17.05,549.5,572.93,442.22
2018,4,28,13,0,176.0,444.0,4.5,17.0,601.0,627.19,484.04
2018,4,28,13,15,195.0,399.0,4.6,16.85,570.0,595.26,462.52
2018,4,28,13,30,214.0,354.0,4.7,16.7,539.0,568.68,445.01
2018,4,28,13,45,154.0,341.5,4.75,16.55,472.5,489.21,384.27
2018,4,28,14,0,94.0,329.0,4.8,16.4,406.0,418.76,329.42
2018,4,28,14,15,350.5,276.5,4.85,16.2,548.5,591.6,470.36
2018,4,28,14,30,607.0,224.0,4.9,16.0,691.0,737.36,585.75
2018,4,28,14,45,503.0,246.0,4.9,15.75,620.0,653.21,520.66
2018,4,28,15,0,399.0,268.0,4.9,15.5,549.0,576.99,461.51
2018,4,28,15,15,304.5,270.5,4.9,15.5,477.5,490.78,393.92
2018,4,28,15,30,210.0,273.0,4.9,15.5,406.0,412.69,331.65
2018,4,28,15,45,385.5,216.0,4.8,14.85,436.5,458.86,372.14
2018,4,28,16,0,561.0,159.0,4.7,14.2,467.0,480.15,391.1
2018,4,28,16,15,591.5,137.5,4.65,13.9,435.0,446.14,363.02
2018,4,28,16,30,622.0,116.0,4.6,13.6,403.0,406.12,329.0
2018,4,28,16,45,553.0,110.5,4.5,13.35,343.0,337.64,270.98
2018,4,28,17,0,484.0,105.0,4.4,13.1,283.0,274.64,216.89
2018,4,28,17,15,473.5,90.5,4.2,12.7,242.0,228.64,175.28
2018,4,28,17,30,463.0,76.0,4.0,12.3,201.0,184.51,134.71
2018,4,28,17,45,438.5,64.5,3.75,11.9,162.5,140.71,95.42
2018,4,28,18,0,414.0,53.0,3.5,11.5,124.0,99.71,60.6
2018,4,28,18,15,303.5,41.5,3.2,11.0,84.0,55.59,30.29
2018,4,28,18,30,193.0,30.0,2.9,10.5,44.0,24.69,10.8
2018,4,28,18,45,101.5,16.0,2.6,10.05,23.0,15.73,0.0
2018,4,28,19,0,10.0,2.0,2.3,9.6,2.0,0.0,0.0
2018,4,28,19,15,5.0,1.0,2.25,9.4,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,29,5,15,48.5,9.5,1.6,8.55,11.5,9.34,0.0
2018,4,29,5,30,97.0,19.0,1.9,9.0,23.0,18.68,0.0
2018,4,29,5,45,210.5,33.5,2.15,9.5,58.0,32.9,16.55
2018,4,29,6,0,324.0,48.0,2.4,10.0,93.0,69.71,40.47
2018,4,29,6,15,343.5,60.5,2.55,10.35,126.5,104.79,68.48
2018,4,29,6,30,363.0,73.0,2.7,10.7,160.0,142.1,101.16
2018,4,29,6,45,367.0,89.5,2.85,11.05,195.5,181.49,137.26
2018,4,29,7,0,371.0,106.0,3.0,11.4,231.0,221.22,173.5
2018,4,29,7,15,476.5,108.5,3.1,11.7,296.5,284.7,227.22
2018,4,29,7,30,582.0,111.0,3.2,12.0,362.0,360.84,291.27
2018,4,29,7,45,672.5,104.5,3.25,12.35,429.0,429.97,349.15
2018,4,29,8,0,763.0,98.0,3.3,12.7,496.0,507.43,412.61
2018,4,29,8,15,785.5,101.0,3.35,13.05,545.0,562.73,457.08
2018,4,29,8,30,808.0,104.0,3.4,13.4,594.0,618.59,500.79
2018,4,29,8,45,825.0,106.5,3.45,13.75,639.0,670.48,540.32
2018,4,29,9,0,842.0,109.0,3.5,14.1,684.0,721.83,577.4
2018,4,29,9,15,843.5,115.5,3.55,14.45,720.0,764.76,606.84
2018,4,29,9,30,845.0,122.0,3.6,14.8,756.0,805.41,634.33
2018,4,29,9,45,627.0,210.5,3.65,15.15,692.5,747.58,588.97
2018,4,29,10,0,409.0,299.0,3.7,15.5,629.0,668.9,524.55
2018,4,29,10,15,327.5,345.5,3.7,15.65,615.5,650.93,508.31
2018,4,29,10,30,246.0,392.0,3.7,15.8,602.0,633.43,491.75
2018,4,29,10,45,347.0,360.5,3.7,15.95,664.5,701.84,544.6
2018,4,29,11,0,448.0,329.0,3.7,16.1,727.0,779.65,602.62
2018,4,29,11,15,333.5,378.5,3.75,16.2,677.0,720.06,555.25
2018,4,29,11,30,219.0,428.0,3.8,16.3,627.0,655.85,504.73
2018,4,29,11,45,235.5,415.0,3.8,16.35,630.0,667.82,514.23
2018,4,29,12,0,252.0,402.0,3.8,16.4,633.0,671.57,517.52
2018,4,29,12,15,265.0,407.5,3.8,16.35,650.0,690.01,531.21
2018,4,29,12,30,278.0,413.0,3.8,16.3,667.0,707.18,543.91
2018,4,29,12,45,264.0,406.5,3.75,16.3,645.5,684.03,526.79
2018,4,29,13,0,250.0,400.0,3.7,16.3,624.0,660.02,509.28
2018,4,29,13,15,295.5,361.5,3.7,16.2,621.5,658.77,511.07
2018,4,29,13,30,341.0,323.0,3.7,16.1,619.0,654.83,510.76
2018,4,29,13,45,288.0,336.5,3.7,16.0,581.5,612.04,478.09
2018,4,29,14,0,235.0,350.0,3.7,15.9,544.0,570.7,446.42
2018,4,29,14,15,316.0,316.5,3.7,15.8,566.5,597.36,469.79
2018,4,29,14,30,397.0,283.0,3.7,15.7,589.0,623.49,492.03
2018,4,29,14,45,493.0,227.5,3.75,15.65,588.5,626.67,497.93
2018,4,29,15,0,589.0,172.0,3.8,15.6,588.0,623.51,498.77
2018,4,29,15,15,705.0,138.5,3.8,15.6,606.5,645.02,517.03
2018,4,29,15,30,821.0,105.0,3.8,15.6,625.0,654.25,525.15
2018,4,29,15,45,723.5,122.5,3.85,15.4,555.5,573.67,462.17
2018,4,29,16,0,626.0,140.0,3.9,15.2,486.0,499.99,403.67
2018,4,29,16,15,629.5,124.5,3.9,14.95,444.0,453.05,365.93
2018,4,29,16,30,633.0,109.0,3.9,14.7,402.0,404.68,325.57
2018,4,29,16,45,652.0,93.5,3.95,14.45,364.0,361.31,287.63
2018,4,29,17,0,671.0,78.0,4.0,14.2,326.0,315.09,245.63
2018,4,29,17,15,632.5,71.0,3.85,13.7,276.0,257.71,194.39
2018,4,29,17,30,594.0,64.0,3.7,13.2,226.0,204.19,146.09
2018,4,29,17,45,525.0,56.5,3.6,12.7,177.0,148.85,98.39
2018,4,29,18,0,456.0,49.0,3.5,12.2,128.0,101.38,60.03
2018,4,29,18,15,345.5,38.5,3.45,11.75,87.0,56.45,29.46
2018,4,29,18,30,235.0,28.0,3.4,11.3,46.0,24.35,11.37
2018,4,29,18,45,124.5,15.0,3.4,10.8,24.0,14.74,0.0
2018,4,29,19,0,14.0,2.0,3.4,10.3,2.0,0.0,0.0
2018,4,29,19,15,7.0,1.0,3.25,10.1,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,30,5,15,16.5,7.5,1.7,7.6,8.5,7.37,0.0
2018,4,30,5,30,33.0,15.0,2.0,8.2,17.0,13.62,0.0
2018,4,30,5,45,68.5,32.5,2.25,8.85,41.0,31.13,17.69
2018,4,30,6,0,104.0,50.0,2.5,9.5,65.0,54.7,36.49
2018,4,30,6,15,149.0,69.0,2.55,9.95,100.0,86.29,61.6
2018,4,30,6,30,194.0,88.0,2.6,10.4,135.0,123.28,92.28
2018,4,30,6,45,290.0,99.0,2.65,10.9,188.0,170.95,131.07
2018,4,30,7,0,386.0,110.0,2.7,11.4,241.0,230.56,180.92
2018,4,30,7,15,414.0,125.0,2.7,11.8,286.5,278.75,222.84
2018,4,30,7,30,442.0,140.0,2.7,12.2,332.0,329.66,266.18
2018,4,30,7,45,312.0,178.0,2.7,12.65,322.0,327.78,265.96
2018,4,30,8,0,182.0,216.0,2.7,13.1,312.0,311.45,252.23
2018,4,30,8,15,170.0,243.5,2.7,13.4,339.5,341.91,275.98
2018,4,30,8,30,158.0,271.0,2.7,13.7,367.0,370.99,297.87
2018,4,30,8,45,164.5,294.5,2.7,14.05,401.0,407.19,325.16
2018,4,30,9,0,171.0,318.0,2.7,14.4,435.0,443.67,352.16
2018,4,30,9,15,258.5,320.0,2.75,14.6,509.0,524.61,414.89
2018,4,30,9,30,346.0,322.0,2.8,14.8,583.0,607.38,477.6
2018,4,30,9,45,341.0,339.0,2.9,15.05,605.5,633.83,495.64
2018,4,30,10,0,336.0,356.0,3.0,15.3,628.0,658.89,512.84
2018,4,30,10,15,291.0,370.5,3.05,15.45,612.0,644.27,500.14
2018,4,30,10,30,246.0,385.0,3.1,15.6,596.0,626.21,485.1
2018,4,30,10,45,465.5,313.5,3.15,15.8,724.0,771.39,596.48
2018,4,30,11,0,685.0,242.0,3.2,16.0,852.0,919.28,704.37
2018,4,30,11,15,766.0,203.5,3.25,16.05,894.5,968.65,736.82
2018,4,30,11,30,847.0,165.0,3.3,16.1,937.0,1013.27,766.61
2018,4,30,11,45,839.0,170.5,3.35,16.15,939.0,1017.08,768.81
2018,4,30,12,0,831.0,176.0,3.4,16.2,941.0,1017.54,769.23
2018,4,30,12,15,848.0,166.5,3.45,16.3,945.0,1024.04,773.75
2018,4,30,12,30,865.0,157.0,3.5,16.4,949.0,1027.1,776.0
2018,4,30,12,45,879.0,147.5,3.55,16.45,945.0,1017.81,770.2
2018,4,30,13,0,893.0,138.0,3.6,16.5,941.0,1011.11,766.37
2018,4,30,13,15,888.0,137.5,3.65,16.45,922.5,991.77,754.27
2018,4,30,13,30,883.0,137.0,3.7,16.4,904.0,969.36,740.18
2018,4,30,13,45,876.0,136.0,3.75,16.4,878.5,941.65,722.29
2018,4,30,14,0,869.0,135.0,3.8,16.4,853.0,911.23,702.47
2018,4,30,14,15,861.0,132.0,3.85,16.35,821.0,879.13,681.5
2018,4,30,14,30,853.0,129.0,3.9,16.3,789.0,840.55,655.75
2018,4,30,14,45,842.5,126.0,3.9,16.2,751.0,797.9,626.73
2018,4,30,15,0,832.0,123.0,3.9,16.1,713.0,753.53,596.17
2018,4,30,15,15,816.5,120.0,3.9,16.1,669.5,704.15,561.25
2018,4,30,15,30,801.0,117.0,3.9,16.1,626.0,653.95,523.35
2018,4,30,15,45,782.0,112.5,3.9,15.8,578.5,599.53,481.89
2018,4,30,16,0,763.0,108.0,3.9,15.5,531.0,545.18,439.32
2018,4,30,16,15,738.5,102.5,3.9,15.25,480.5,487.22,392.58
2018,4,30,16,30,714.0,97.0,3.9,15.0,430.0,430.44,345.38
2018,4,30,16,45,680.0,91.5,3.85,14.7,378.5,371.31,294.99
2018,4,30,17,0,646.0,86.0,3.8,14.4,327.0,314.99,245.67
2018,4,30,17,15,597.0,79.5,3.7,13.9,275.5,256.36,194.06
2018,4,30,17,30,548.0,73.0,3.6,13.4,224.0,202.81,146.5
2018,4,30,17,45,477.0,64.0,3.55,12.85,175.5,148.2,99.88
2018,4,30,18,0,406.0,55.0,3.5,12.3,127.0,101.75,62.51
2018,4,30,18,15,299.5,43.0,3.45,11.8,86.5,57.58,31.87
2018,4,30,18,30,193.0,31.0,3.4,11.3,46.0,26.25,13.45
2018,4,30,18,45,101.5,16.5,3.35,10.75,24.0,16.22,0.0
2018,4,30,19,0,10.0,2.0,3.3,10.2,2.0,0.0,0.0
2018,4,30,19,15,5.0,1.0,3.25,9.95,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,5,1,5,15,2.5,6.5,1.9,7.2,6.5,6.39,0.0
2018,5,1,5,30,5.0,13.0,2.2,7.9,13.0,12.62,0.0
2018,5,1,5,45,13.0,27.0,2.55,8.6,28.5,26.02,14.88
2018,5,1,6,0,21.0,41.0,2.9,9.3,44.0,40.94,28.24
2018,5,1,6,15,48.0,62.5,2.9,9.9,73.0,66.59,49.4
2018,5,1,6,30,75.0,84.0,2.9,10.5,102.0,95.87,73.83
2018,5,1,6,45,74.5,103.0,2.85,11.15,124.5,119.14,94.21
2018,5,1,7,0,74.0,122.0,2.8,11.8,147.0,141.55,113.49
2018,5,1,7,15,149.0,143.0,2.75,12.4,204.5,195.73,157.81
2018,5,1,7,30,224.0,164.0,2.7,13.0,262.0,259.0,209.55
2018,5,1,7,45,450.0,144.5,2.65,13.65,372.0,363.81,294.44
2018,5,1,8,0,676.0,125.0,2.6,14.3,482.0,491.05,395.64
2018,5,1,8,15,734.5,119.5,2.65,14.85,540.5,554.58,445.27
2018,5,1,8,30,793.0,114.0,2.7,15.4,599.0,621.86,496.79
2018,5,1,8,45,812.0,116.0,2.7,15.9,644.5,673.87,535.04
2018,5,1,9,0,831.0,118.0,2.7,16.4,690.0,725.52,571.27
2018,5,1,9,15,849.5,117.0,2.75,16.85,731.0,773.03,603.12
2018,5,1,9,30,868.0,116.0,2.8,17.3,772.0,816.68,631.79
2018,5,1,9,45,884.0,114.5,2.8,17.75,808.0,858.98,658.84
2018,5,1,10,0,900.0,113.0,2.8,18.2,844.0,899.54,684.32
2018,5,1,10,15,908.0,114.0,2.8,18.55,872.5,933.51,705.28
2018,5,1,10,30,916.0,115.0,2.8,18.9,901.0,964.81,724.32
2018,5,1,10,45,922.5,114.5,2.85,19.25,922.0,990.3,739.83
2018,5,1,11,0,929.0,114.0,2.9,19.6,943.0,1012.72,753.33
2018,5,1,11,15,931.5,114.5,2.85,19.85,956.0,1029.08,762.25
2018,5,1,11,30,934.0,115.0,2.8,20.1,969.0,1042.02,769.01
2018,5,1,11,45,935.5,115.5,2.8,20.4,974.5,1050.5,773.29
2018,5,1,12,0,937.0,116.0,2.8,20.7,980.0,1055.44,775.43
2018,5,1,12,15,938.0,115.0,2.85,20.85,978.0,1054.76,775.01
2018,5,1,12,30,939.0,114.0,2.9,21.0,976.0,1050.51,772.44
2018,5,1,12,45,938.5,112.5,2.95,21.15,966.0,1040.7,766.38
2018,5,1,13,0,938.0,111.0,3.0,21.3,956.0,1027.38,758.16
2018,5,1,13,15,860.0,153.5,3.1,21.35,916.5,987.31,733.03
2018,5,1,13,30,782.0,196.0,3.2,21.4,877.0,944.44,705.96
2018,5,1,13,45,781.5,188.5,3.3,21.4,852.5,914.43,687.42
2018,5,1,14,0,781.0,181.0,3.4,21.4,828.0,885.2,669.15
2018,5,1,14,15,773.0,175.0,3.55,21.25,795.0,850.82,647.77
2018,5,1,14,30,765.0,169.0,3.7,21.1,762.0,811.69,622.76
2018,5,1,14,45,736.5,169.0,3.85,20.9,717.5,760.81,589.06
2018,5,1,15,0,708.0,169.0,4.0,20.7,673.0,709.82,553.61
2018,5,1,15,15,671.5,168.5,4.0,20.7,623.0,652.93,511.74
2018,5,1,15,30,635.0,168.0,4.0,20.7,573.0,597.33,470.07
2018,5,1,15,45,442.0,202.5,4.3,19.85,474.5,480.57,380.89
2018,5,1,16,0,249.0,237.0,4.6,19.0,376.0,379.76,302.0
2018,5,1,16,15,281.0,208.0,4.8,18.3,351.0,353.43,282.65
2018,5,1,16,30,313.0,179.0,5.0,17.6,326.0,323.49,259.09
2018,5,1,16,45,400.5,142.0,5.15,16.85,307.0,306.52,244.31
2018,5,1,17,0,488.0,105.0,5.3,16.1,288.0,277.44,217.46
2018,5,1,17,15,505.5,87.0,5.35,15.25,251.0,237.3,180.65
2018,5,1,17,30,523.0,69.0,5.4,14.4,214.0,193.54,139.74
2018,5,1,17,45,427.5,61.5,5.45,13.55,164.0,137.36,92.92
2018,5,1,18,0,332.0,54.0,5.5,12.7,114.0,91.45,57.1
2018,5,1,18,15,253.0,42.0,5.3,12.1,79.0,54.05,30.47
2018,5,1,18,30,174.0,30.0,5.1,11.5,44.0,25.58,13.55
2018,5,1,18,45,97.0,17.0,4.9,10.9,24.0,16.71,0.0
2018,5,1,19,0,20.0,4.0,4.7,10.3,4.0,0.0,0.0
2018,5,1,19,15,10.0,2.0,4.6,10.1,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.35,9.65,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.85,9.1,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.65,8.95,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.5,8.85,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.4,8.75,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.35,8.7,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.25,8.7,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.15,8.7,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.15,9.05,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,2,5,15,54.5,11.5,2.05,9.5,14.5,11.3,0.0
2018,5,2,5,30,109.0,23.0,2.1,9.7,29.0,18.28,0.0
2018,5,2,5,45,216.0,38.0,2.15,9.9,65.0,38.81,21.25
2018,5,2,6,0,323.0,53.0,2.2,10.1,101.0,76.62,46.1
2018,5,2,6,15,405.5,64.0,2.15,10.35,148.5,119.51,78.36
2018,5,2,6,30,488.0,75.0,2.1,10.6,196.0,172.8,122.34
2018,5,2,6,45,544.0,82.5,2.05,10.85,247.0,224.21,167.53
2018,5,2,7,0,600.0,90.0,2.0,11.1,298.0,281.7,218.18
2018,5,2,7,15,641.5,96.0,1.95,11.5,350.5,338.09,267.54
2018,5,2,7,30,683.0,102.0,1.9,11.9,403.0,398.32,318.8
2018,5,2,7,45,714.0,106.0,1.85,12.3,454.5,455.01,365.83
2018,5,2,8,0,745.0,110.0,1.8,12.7,506.0,513.78,412.89
2018,5,2,8,15,770.5,113.0,1.75,13.35,555.5,569.93,455.94
2018,5,2,8,30,796.0,116.0,1.7,14.0,605.0,626.93,498.04
2018,5,2,8,45,816.5,117.0,1.7,14.65,650.5,679.04,535.47
2018,5,2,9,0,837.0,118.0,1.7,15.3,696.0,730.9,570.74
2018,5,2,9,15,852.0,119.0,1.7,15.85,736.5,778.02,601.06
2018,5,2,9,30,867.0,120.0,1.7,16.4,777.0,820.95,627.95
2018,5,2,9,45,880.0,119.5,1.75,16.95,812.0,861.7,653.5
2018,5,2,10,0,893.0,119.0,1.8,17.5,847.0,900.53,677.45
2018,5,2,10,15,900.5,119.5,1.95,17.9,874.5,933.29,698.67
2018,5,2,10,30,908.0,120.0,2.1,18.3,902.0,963.38,718.09
2018,5,2,10,45,914.0,120.0,2.2,18.7,922.5,988.7,733.79
2018,5,2,11,0,920.0,120.0,2.3,19.1,943.0,1010.96,747.52
2018,5,2,11,15,923.0,120.5,2.5,19.35,956.0,1027.64,759.18
2018,5,2,11,30,926.0,121.0,2.7,19.6,969.0,1040.94,768.71
2018,5,2,11,45,927.5,120.5,2.9,19.9,974.0,1048.3,774.24
2018,5,2,12,0,929.0,120.0,3.1,20.2,979.0,1052.15,777.56
2018,5,2,12,15,930.5,118.5,3.25,20.3,977.0,1051.44,778.11
2018,5,2,12,30,932.0,117.0,3.4,20.4,975.0,1047.18,776.42
2018,5,2,12,45,933.0,115.0,3.55,20.5,965.5,1038.37,771.79
2018,5,2,13,0,934.0,113.0,3.7,20.6,956.0,1026.04,764.88
2018,5,2,13,15,931.0,111.5,3.75,20.6,938.0,1006.93,753.06
2018,5,2,13,30,928.0,110.0,3.8,20.6,920.0,984.52,739.11
2018,5,2,13,45,922.5,109.0,3.9,20.6,895.0,957.17,722.1
2018,5,2,14,0,917.0,108.0,4.0,20.6,870.0,926.89,703.01
2018,5,2,14,15,909.0,106.5,4.05,20.45,837.5,891.18,680.14
2018,5,2,14,30,901.0,105.0,4.1,20.3,805.0,853.02,655.38
2018,5,2,14,45,890.5,103.0,4.15,20.1,767.0,810.14,627.12
2018,5,2,15,0,880.0,101.0,4.2,19.9,729.0,765.41,597.17
2018,5,2,15,15,866.5,98.5,4.2,19.9,685.5,716.44,563.1
2018,5,2,15,30,853.0,96.0,4.2,19.9,642.0,666.36,526.87
2018,5,2,15,45,835.5,93.0,4.35,19.25,594.5,613.56,488.14
2018,5,2,16,0,818.0,90.0,4.5,18.6,547.0,559.14,446.9
2018,5,2,16,15,794.5,86.5,4.55,18.1,496.5,501.21,400.86
2018,5,2,16,30,771.0,83.0,4.6,17.6,446.0,444.28,354.03
2018,5,2,16,45,738.5,79.0,4.6,17.1,393.5,384.46,303.36
2018,5,2,17,0,706.0,75.0,4.6,16.6,341.0,326.54,252.84
2018,5,2,17,15,659.5,69.5,4.45,15.95,288.5,266.34,199.77
2018,5,2,17,30,613.0,64.0,4.3,15.3,236.0,210.87,150.33
2018,5,2,17,45,544.5,57.0,4.15,14.65,186.5,154.88,102.23
2018,5,2,18,0,476.0,50.0,4.0,14.0,137.0,106.65,63.23
2018,5,2,18,15,370.0,40.5,3.85,13.4,95.0,61.45,32.29
2018,5,2,18,30,264.0,31.0,3.7,12.8,53.0,28.63,13.56
2018,5,2,18,45,146.5,18.0,3.5,12.25,29.0,17.69,0.0
2018,5,2,19,0,29.0,5.0,3.3,11.7,5.0,0.0,0.0
2018,5,2,19,15,14.5,2.5,3.25,11.45,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.35,7.9,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,5,3,5,15,61.5,10.5,2.65,8.7,14.0,10.32,0.0
2018,5,3,5,30,123.0,21.0,2.9,9.2,28.0,16.49,0.0
2018,5,3,5,45,205.0,34.0,3.2,9.65,59.5,35.49,18.78
2018,5,3,6,0,287.0,47.0,3.5,10.1,91.0,68.62,40.79
2018,5,3,6,15,225.0,48.5,3.5,10.5,91.0,79.11,52.2
2018,5,3,6,30,163.0,50.0,3.5,10.9,91.0,82.03,58.57
2018,5,3,6,45,81.5,54.0,3.55,11.25,74.5,74.22,55.85
2018,5,3,7,0,0.0,58.0,3.6,11.6,58.0,56.04,42.65
2018,5,3,7,15,0.0,66.0,3.55,12.0,66.0,63.79,49.1
2018,5,3,7,30,0.0,74.0,3.5,12.4,74.0,71.55,55.43
2018,5,3,7,45,0.0,93.0,3.5,12.8,93.0,89.98,70.64
2018,5,3,8,0,0.0,112.0,3.5,13.2,112.0,108.46,85.68
2018,5,3,8,15,3.0,146.0,3.55,13.55,148.0,143.4,114.15
2018,5,3,8,30,6.0,180.0,3.6,13.9,184.0,178.79,142.55
2018,5,3,8,45,20.5,225.0,3.6,14.3,239.0,233.28,186.12
2018,5,3,9,0,35.0,270.0,3.6,14.7,294.0,293.02,233.0
2018,5,3,9,15,128.0,301.0,3.65,15.05,397.0,401.62,319.5
2018,5,3,9,30,221.0,332.0,3.7,15.4,500.0,513.21,405.86
2018,5,3,9,45,424.5,284.0,3.75,15.7,624.5,653.38,515.08
2018,5,3,10,0,628.0,236.0,3.8,16.0,749.0,797.54,623.56
2018,5,3,10,15,773.0,177.0,3.9,16.25,829.5,883.09,684.11
2018,5,3,10,30,918.0,118.0,4.0,16.5,910.0,971.26,744.23
2018,5,3,10,45,925.0,117.0,4.05,16.75,931.0,996.66,759.91
2018,5,3,11,0,932.0,116.0,4.1,17.0,952.0,1019.01,774.0
2018,5,3,11,15,936.0,116.0,4.1,17.2,965.5,1036.26,784.49
2018,5,3,11,30,940.0,116.0,4.1,17.4,979.0,1050.14,792.8
2018,5,3,11,45,942.5,115.0,4.15,17.6,984.5,1058.03,797.52
2018,5,3,12,0,945.0,114.0,4.2,17.8,990.0,1062.38,800.01
2018,5,3,12,15,946.0,113.5,4.25,17.9,988.0,1062.16,799.89
2018,5,3,12,30,947.0,113.0,4.3,18.0,986.0,1058.36,797.51
2018,5,3,12,45,947.0,111.5,4.3,18.1,976.5,1048.95,791.15
2018,5,3,13,0,947.0,110.0,4.3,18.2,967.0,1035.99,782.56
2018,5,3,13,15,943.0,109.5,4.35,18.25,948.5,1016.75,770.26
2018,5,3,13,30,939.0,109.0,4.4,18.3,930.0,994.21,755.87
2018,5,3,13,45,933.5,107.5,4.4,18.35,904.5,966.1,737.32
2018,5,3,14,0,928.0,106.0,4.4,18.4,879.0,935.03,716.72
2018,5,3,14,15,920.5,105.0,4.4,18.35,847.0,899.95,693.53
2018,5,3,14,30,913.0,104.0,4.4,18.3,815.0,862.37,668.43
2018,5,3,14,45,899.5,102.5,4.4,18.2,775.0,817.23,637.85
2018,5,3,15,0,886.0,101.0,4.4,18.1,735.0,770.45,605.77
2018,5,3,15,15,862.0,100.0,4.4,18.1,686.0,715.38,566.93
2018,5,3,15,30,838.0,99.0,4.4,18.1,637.0,661.56,527.41
2018,5,3,15,45,832.0,95.0,4.3,17.75,595.5,614.09,491.11
2018,5,3,16,0,826.0,91.0,4.2,17.4,554.0,565.37,452.77
2018,5,3,16,15,793.5,88.0,4.1,17.0,499.5,502.92,402.79
2018,5,3,16,30,761.0,85.0,4.0,16.6,445.0,442.39,352.9
2018,5,3,16,45,707.5,84.0,3.95,16.2,388.0,376.99,297.95
2018,5,3,17,0,654.0,83.0,3.9,15.8,331.0,316.83,246.09
2018,5,3,17,15,633.0,75.0,3.8,15.15,285.5,264.62,199.4
2018,5,3,17,30,612.0,67.0,3.7,14.5,240.0,214.31,153.61
2018,5,3,17,45,539.0,59.5,3.6,13.85,189.0,157.0,104.57
2018,5,3,18,0,466.0,52.0,3.5,13.2,138.0,107.98,64.97
2018,5,3,18,15,361.5,42.0,3.45,12.6,96.0,62.85,33.77
2018,5,3,18,30,257.0,32.0,3.4,12.0,54.0,29.94,14.78
2018,5,3,18,45,144.0,18.5,3.4,11.4,29.5,18.18,0.0
2018,5,3,19,0,31.0,5.0,3.4,10.8,5.0,4.91,0.0
2018,5,3,19,15,15.5,2.5,3.4,10.55,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.4,9.65,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.25,8.9,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.15,8.45,0.0,0.0,0.0
