Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,23,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.1,8.35,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.05,8.2,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,5,4,5,15,35.5,10.5,1.8,7.55,12.5,10.32,0.0
2018,5,4,5,30,71.0,21.0,2.1,8.1,25.0,17.68,0.32
2018,5,4,5,45,150.0,36.5,2.45,8.65,56.5,36.29,20.7
2018,5,4,6,0,229.0,52.0,2.8,9.2,88.0,68.5,43.18
2018,5,4,6,15,323.0,63.0,2.85,9.8,134.0,107.93,72.58
2018,5,4,6,30,417.0,74.0,2.9,10.4,180.0,158.13,113.38
2018,5,4,6,45,507.5,79.5,3.0,10.95,238.0,213.7,160.66
2018,5,4,7,0,598.0,85.0,3.1,11.5,296.0,278.35,216.39
2018,5,4,7,15,580.0,103.0,2.9,12.2,334.0,324.07,257.74
2018,5,4,7,30,562.0,121.0,2.7,12.9,372.0,367.2,295.16
2018,5,4,7,45,592.5,129.5,2.5,13.65,422.0,421.81,339.8
2018,5,4,8,0,623.0,138.0,2.3,14.4,472.0,478.68,384.52
2018,5,4,8,15,626.0,150.5,2.1,15.05,512.5,525.36,419.68
2018,5,4,8,30,629.0,163.0,1.9,15.7,553.0,571.08,452.62
2018,5,4,8,45,601.5,187.5,1.7,16.4,582.0,606.92,476.15
2018,5,4,9,0,574.0,212.0,1.5,17.1,611.0,637.03,494.41
2018,5,4,9,15,561.5,233.0,1.4,17.75,642.0,673.28,517.2
2018,5,4,9,30,549.0,254.0,1.3,18.4,673.0,707.02,537.35
2018,5,4,9,45,686.0,202.5,1.2,19.05,749.0,791.62,595.67
2018,5,4,10,0,823.0,151.0,1.1,19.7,825.0,878.08,648.59
2018,5,4,10,15,873.0,130.0,1.15,20.3,866.0,920.88,673.69
2018,5,4,10,30,923.0,109.0,1.2,20.9,907.0,967.29,701.32
2018,5,4,10,45,911.0,119.0,1.2,21.55,922.0,986.16,710.21
2018,5,4,11,0,899.0,129.0,1.2,22.2,937.0,1001.24,717.08
2018,5,4,11,15,748.5,221.5,1.25,22.7,900.5,971.94,697.53
2018,5,4,11,30,598.0,314.0,1.3,23.2,864.0,925.32,664.69
2018,5,4,11,45,560.5,341.5,1.3,23.7,859.5,920.8,659.52
2018,5,4,12,0,523.0,369.0,1.3,24.2,855.0,913.45,652.11
2018,5,4,12,15,545.5,354.5,1.25,24.6,860.0,920.6,655.82
2018,5,4,12,30,568.0,340.0,1.2,25.0,865.0,925.29,657.83
2018,5,4,12,45,574.0,333.0,1.15,25.4,858.5,918.83,652.37
2018,5,4,13,0,580.0,326.0,1.1,25.8,852.0,909.92,645.59
2018,5,4,13,15,607.0,301.5,1.15,25.95,842.5,901.23,642.04
2018,5,4,13,30,634.0,277.0,1.2,26.1,833.0,889.42,636.47
2018,5,4,13,45,620.0,270.0,1.3,26.2,801.0,854.09,615.47
2018,5,4,14,0,606.0,263.0,1.4,26.3,769.0,817.22,593.27
2018,5,4,14,15,715.0,202.5,1.55,26.2,777.5,830.43,607.29
2018,5,4,14,30,824.0,142.0,1.7,26.1,786.0,831.84,610.88
2018,5,4,14,45,840.0,127.0,1.9,26.05,756.0,798.8,591.93
2018,5,4,15,0,856.0,112.0,2.1,26.0,726.0,762.06,570.21
2018,5,4,15,15,840.5,108.5,2.1,26.0,681.0,711.31,536.82
2018,5,4,15,30,825.0,105.0,2.1,26.0,636.0,659.71,501.14
2018,5,4,15,45,812.5,101.5,2.4,25.4,592.0,609.37,467.22
2018,5,4,16,0,800.0,98.0,2.7,24.8,548.0,558.42,431.04
2018,5,4,16,15,776.0,94.5,2.8,24.05,498.0,501.16,388.08
2018,5,4,16,30,752.0,91.0,2.9,23.3,448.0,444.97,344.24
2018,5,4,16,45,720.5,86.0,3.0,22.6,396.0,385.03,295.85
2018,5,4,17,0,689.0,81.0,3.1,21.9,344.0,327.97,248.09
2018,5,4,17,15,645.0,74.5,3.15,20.8,292.0,268.43,197.67
2018,5,4,17,30,601.0,68.0,3.2,19.7,240.0,213.35,150.15
2018,5,4,17,45,535.0,60.5,3.2,18.6,190.5,157.91,103.62
2018,5,4,18,0,469.0,53.0,3.2,17.5,141.0,109.96,65.39
2018,5,4,18,15,365.0,43.0,3.25,16.55,98.5,64.56,34.41
2018,5,4,18,30,261.0,33.0,3.3,15.6,56.0,31.35,15.61
2018,5,4,18,45,145.5,19.0,3.3,14.7,30.5,18.68,0.0
2018,5,4,19,0,30.0,5.0,3.3,13.8,5.0,4.91,0.0
2018,5,4,19,15,15.0,2.5,3.35,13.3,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,5,4,45,2.5,0.5,2.35,9.35,0.5,0.0,0.0
2018,5,5,5,0,5.0,1.0,2.4,9.5,1.0,0.0,0.0
2018,5,5,5,15,5.0,3.5,2.5,9.8,3.5,3.44,0.0
2018,5,5,5,30,5.0,6.0,2.6,10.1,6.0,5.83,0.0
2018,5,5,5,45,2.5,8.5,2.65,10.45,8.5,8.35,1.14
2018,5,5,6,0,0.0,11.0,2.7,10.8,11.0,10.6,3.37
2018,5,5,6,15,0.0,16.5,2.65,11.1,16.5,15.91,8.06
2018,5,5,6,30,0.0,22.0,2.6,11.4,22.0,21.22,12.73
2018,5,5,6,45,0.0,50.0,2.55,11.75,50.0,48.3,36.06
2018,5,5,7,0,0.0,78.0,2.5,12.1,78.0,75.37,59.06
2018,5,5,7,15,1.5,102.5,2.5,12.4,103.0,99.64,79.31
2018,5,5,7,30,3.0,127.0,2.5,12.7,128.0,124.18,99.47
2018,5,5,7,45,29.0,161.5,2.5,13.0,177.0,171.98,138.66
2018,5,5,8,0,55.0,196.0,2.5,13.3,226.0,221.84,178.99
2018,5,5,8,15,198.5,225.5,2.6,13.6,347.0,341.5,276.2
2018,5,5,8,30,342.0,255.0,2.7,13.9,468.0,475.84,382.02
2018,5,5,8,45,347.0,274.0,2.8,14.15,503.5,515.11,411.04
2018,5,5,9,0,352.0,293.0,2.9,14.4,539.0,554.05,439.81
2018,5,5,9,15,309.5,323.0,2.85,15.15,548.0,567.32,446.48
2018,5,5,9,30,267.0,353.0,2.8,15.9,557.0,576.53,449.94
2018,5,5,9,45,317.5,355.5,2.75,16.6,608.5,631.83,489.81
2018,5,5,10,0,368.0,358.0,2.7,17.3,660.0,689.4,530.16
2018,5,5,10,15,347.0,378.0,2.6,18.0,670.5,702.5,535.85
2018,5,5,10,30,326.0,398.0,2.5,18.7,681.0,713.32,540.11
2018,5,5,10,45,258.5,416.5,2.35,19.4,644.0,676.56,509.54
2018,5,5,11,0,191.0,435.0,2.2,20.1,607.0,629.48,472.18
2018,5,5,11,15,157.5,443.0,2.25,20.15,586.0,608.28,456.29
2018,5,5,11,30,124.0,451.0,2.3,20.2,565.0,585.57,439.04
2018,5,5,11,45,140.0,456.0,2.3,20.2,585.5,607.75,455.29
2018,5,5,12,0,156.0,461.0,2.3,20.2,606.0,629.43,470.83
2018,5,5,12,15,138.5,461.5,2.55,19.9,590.0,612.36,459.61
2018,5,5,12,30,121.0,462.0,2.8,19.6,574.0,594.72,448.02
2018,5,5,12,45,94.5,415.0,3.05,19.25,502.0,511.48,389.13
2018,5,5,13,0,68.0,368.0,3.3,18.9,430.0,435.97,334.46
2018,5,5,13,15,46.0,320.5,3.55,18.45,362.0,365.01,281.96
2018,5,5,13,30,24.0,273.0,3.8,18.0,294.0,294.96,228.8
2018,5,5,13,45,37.5,316.0,4.1,17.55,348.0,350.17,272.63
2018,5,5,14,0,51.0,359.0,4.4,17.1,402.0,404.7,315.56
2018,5,5,14,15,49.0,343.5,4.5,16.6,383.5,385.28,301.65
2018,5,5,14,30,47.0,328.0,4.6,16.1,365.0,365.86,287.84
2018,5,5,14,45,50.0,315.0,4.75,15.65,352.5,352.95,279.12
2018,5,5,15,0,53.0,302.0,4.9,15.2,340.0,339.71,270.01
2018,5,5,15,15,68.5,289.0,4.9,15.2,335.0,334.95,267.29
2018,5,5,15,30,84.0,276.0,4.9,15.2,330.0,328.71,263.27
2018,5,5,15,45,107.5,262.0,5.1,14.95,326.0,324.82,261.53
2018,5,5,16,0,131.0,248.0,5.3,14.7,322.0,321.11,259.62
2018,5,5,16,15,136.5,220.0,5.15,14.65,291.0,288.64,233.7
2018,5,5,16,30,142.0,192.0,5.0,14.6,260.0,255.54,206.82
2018,5,5,16,45,192.5,157.0,4.85,14.55,237.5,233.58,188.29
2018,5,5,17,0,243.0,122.0,4.7,14.5,215.0,207.12,164.72
2018,5,5,17,15,374.5,99.5,4.4,14.1,219.0,211.1,163.09
2018,5,5,17,30,506.0,77.0,4.1,13.7,223.0,199.69,145.96
2018,5,5,17,45,410.5,68.0,3.75,13.35,171.0,141.85,97.61
2018,5,5,18,0,315.0,59.0,3.4,13.0,119.0,95.71,61.41
2018,5,5,18,15,240.5,46.0,3.4,12.5,83.5,58.29,34.24
2018,5,5,18,30,166.0,33.0,3.4,12.0,48.0,29.37,15.34
2018,5,5,18,45,93.0,19.0,3.45,11.5,26.5,15.04,0.0
2018,5,5,19,0,20.0,5.0,3.5,11.0,5.0,4.91,0.0
2018,5,5,19,15,10.0,2.5,3.6,10.8,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.95,9.95,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.95,9.3,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.9,9.05,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.85,8.8,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.75,8.6,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.15,6.9,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,5,6,4,45,5.0,1.0,2.1,7.1,1.0,0.0,0.0
2018,5,6,5,0,10.0,2.0,2.1,7.2,2.0,0.0,0.0
2018,5,6,5,15,19.5,12.0,2.4,7.8,13.0,11.8,0.0
2018,5,6,5,30,29.0,22.0,2.7,8.4,24.0,19.61,4.9
2018,5,6,5,45,71.0,39.0,3.0,9.0,49.0,38.27,24.22
2018,5,6,6,0,113.0,56.0,3.3,9.6,74.0,62.57,42.91
2018,5,6,6,15,137.0,75.0,3.35,10.05,105.0,91.95,67.25
2018,5,6,6,30,161.0,94.0,3.4,10.5,136.0,124.26,94.85
2018,5,6,6,45,272.0,105.5,3.4,10.95,195.0,175.65,136.26
2018,5,6,7,0,383.0,117.0,3.4,11.4,254.0,240.51,190.11
2018,5,6,7,15,412.0,131.5,3.35,11.9,300.0,288.52,231.63
2018,5,6,7,30,441.0,146.0,3.3,12.4,346.0,339.32,274.62
2018,5,6,7,45,574.5,132.0,3.25,12.9,424.0,417.17,338.51
2018,5,6,8,0,708.0,118.0,3.2,13.4,502.0,506.16,410.17
2018,5,6,8,15,779.5,106.5,3.2,13.9,564.5,572.87,462.97
2018,5,6,8,30,851.0,95.0,3.2,14.4,627.0,644.56,518.32
2018,5,6,8,45,867.5,97.0,3.2,14.9,672.5,695.68,555.95
2018,5,6,9,0,884.0,99.0,3.2,15.4,718.0,747.27,591.17
2018,5,6,9,15,828.0,130.0,3.25,15.9,735.5,774.51,608.4
2018,5,6,9,30,772.0,161.0,3.3,16.4,753.0,792.81,619.29
2018,5,6,9,45,801.0,155.5,3.4,16.85,793.5,838.96,650.44
2018,5,6,10,0,830.0,150.0,3.5,17.3,834.0,884.38,680.5
2018,5,6,10,15,882.5,127.5,3.65,17.7,876.0,928.13,709.53
2018,5,6,10,30,935.0,105.0,3.8,18.1,918.0,975.51,740.82
2018,5,6,10,45,898.0,131.0,3.95,18.45,926.0,987.31,747.75
2018,5,6,11,0,861.0,157.0,4.1,18.8,934.0,999.73,755.47
2018,5,6,11,15,817.5,186.5,4.2,19.05,932.5,1000.02,755.0
2018,5,6,11,30,774.0,216.0,4.3,19.3,931.0,1000.26,754.68
2018,5,6,11,45,785.5,211.0,4.45,19.55,940.0,1007.49,759.67
2018,5,6,12,0,797.0,206.0,4.6,19.8,949.0,1016.35,766.17
2018,5,6,12,15,649.0,288.5,4.65,19.85,892.5,957.13,724.65
2018,5,6,12,30,501.0,371.0,4.7,19.9,836.0,890.62,674.08
2018,5,6,12,45,456.0,381.5,4.8,19.95,801.0,852.32,647.16
2018,5,6,13,0,411.0,392.0,4.9,20.0,766.0,812.95,619.0
2018,5,6,13,15,499.5,346.5,4.8,19.8,792.0,844.09,644.59
2018,5,6,13,30,588.0,301.0,4.7,19.6,818.0,869.93,665.84
2018,5,6,13,45,488.5,319.5,4.65,19.4,741.0,783.41,602.5
2018,5,6,14,0,389.0,338.0,4.6,19.2,664.0,699.72,540.68
2018,5,6,14,15,275.0,348.5,4.5,18.85,574.5,594.89,462.11
2018,5,6,14,30,161.0,359.0,4.4,18.5,485.0,496.39,386.59
2018,5,6,14,45,261.0,329.0,4.3,18.1,522.0,542.84,425.66
2018,5,6,15,0,361.0,299.0,4.2,17.7,559.0,576.16,453.8
2018,5,6,15,15,331.0,286.0,4.2,17.7,513.5,525.62,415.41
2018,5,6,15,30,301.0,273.0,4.2,17.7,468.0,476.81,378.24
2018,5,6,15,45,400.0,226.0,4.1,16.8,465.0,479.07,383.25
2018,5,6,16,0,499.0,179.0,4.0,15.9,462.0,467.86,376.67
2018,5,6,16,15,374.5,185.0,4.0,15.45,386.5,382.45,308.24
2018,5,6,16,30,250.0,191.0,4.0,15.0,311.0,306.91,247.26
2018,5,6,16,45,143.0,161.5,4.0,14.5,228.5,217.64,175.07
2018,5,6,17,0,36.0,132.0,4.0,14.0,146.0,140.9,112.83
2018,5,6,17,15,181.0,110.0,3.95,13.6,164.5,162.24,127.43
2018,5,6,17,30,326.0,88.0,3.9,13.2,183.0,165.74,124.06
2018,5,6,17,45,314.0,75.0,3.8,12.8,151.5,130.82,92.63
2018,5,6,18,0,302.0,62.0,3.7,12.4,120.0,97.23,63.46
2018,5,6,18,15,228.5,47.5,3.6,12.15,84.0,59.13,35.4
2018,5,6,18,30,155.0,33.0,3.5,11.9,48.0,29.5,15.63
2018,5,6,18,45,89.0,20.0,3.4,11.65,27.5,15.83,0.0
2018,5,6,19,0,23.0,7.0,3.3,11.4,7.0,6.88,0.0
2018,5,6,19,15,11.5,3.5,3.3,11.35,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,5,7,4,45,5.5,1.0,1.95,8.15,1.0,0.0,0.0
2018,5,7,5,0,11.0,2.0,1.9,8.2,2.0,0.0,0.0
2018,5,7,5,15,116.5,15.0,2.1,8.85,22.5,14.74,0.0
2018,5,7,5,30,222.0,28.0,2.3,9.5,43.0,22.12,7.66
2018,5,7,5,45,338.0,38.0,2.5,10.15,83.0,47.18,24.64
2018,5,7,6,0,454.0,48.0,2.7,10.8,123.0,89.02,50.76
2018,5,7,6,15,527.0,55.5,2.6,11.45,172.5,135.18,86.37
2018,5,7,6,30,600.0,63.0,2.5,12.1,222.0,189.7,132.36
2018,5,7,6,45,648.0,69.0,2.35,12.8,274.0,244.11,180.64
2018,5,7,7,0,696.0,75.0,2.2,13.5,326.0,303.54,232.94
2018,5,7,7,15,730.0,79.5,2.15,14.1,379.0,361.5,283.49
2018,5,7,7,30,764.0,84.0,2.1,14.7,432.0,421.54,334.21
2018,5,7,7,45,788.5,87.5,2.0,15.35,483.0,478.49,380.62
2018,5,7,8,0,813.0,91.0,1.9,16.0,534.0,536.7,426.13
2018,5,7,8,15,826.5,96.0,1.9,16.7,581.0,590.89,467.14
2018,5,7,8,30,840.0,101.0,1.9,17.4,628.0,644.69,506.38
2018,5,7,8,45,859.5,101.5,1.85,18.1,674.0,695.74,542.12
2018,5,7,9,0,879.0,102.0,1.8,18.8,720.0,747.59,575.26
2018,5,7,9,15,892.0,103.0,1.8,19.4,760.0,794.23,604.6
2018,5,7,9,30,905.0,104.0,1.8,20.0,800.0,839.34,632.39
2018,5,7,9,45,916.5,104.0,1.75,20.6,835.0,880.38,656.42
2018,5,7,10,0,928.0,104.0,1.7,21.2,870.0,919.29,678.6
2018,5,7,10,15,933.0,105.5,1.7,21.85,897.0,951.56,696.58
2018,5,7,10,30,938.0,107.0,1.7,22.5,924.0,980.94,712.56
2018,5,7,10,45,940.5,108.5,1.7,23.15,943.5,1004.91,725.0
2018,5,7,11,0,943.0,110.0,1.7,23.8,963.0,1025.61,735.36
2018,5,7,11,15,945.0,111.0,1.8,24.1,975.5,1041.96,745.47
2018,5,7,11,30,947.0,112.0,1.9,24.4,988.0,1054.85,753.53
2018,5,7,11,45,947.5,112.5,2.05,24.7,993.0,1062.24,758.91
2018,5,7,12,0,948.0,113.0,2.2,25.0,998.0,1066.06,762.15
2018,5,7,12,15,946.5,113.5,2.3,25.15,995.0,1064.32,761.81
2018,5,7,12,30,945.0,114.0,2.4,25.3,992.0,1059.02,759.35
2018,5,7,12,45,941.5,114.0,2.55,25.4,980.5,1047.7,753.86
2018,5,7,13,0,938.0,114.0,2.7,25.5,969.0,1032.96,746.19
2018,5,7,13,15,934.5,113.0,2.75,25.55,951.0,1013.83,734.9
2018,5,7,13,30,931.0,112.0,2.8,25.6,933.0,991.45,721.54
2018,5,7,13,45,889.0,130.0,2.9,25.6,896.0,950.18,696.35
2018,5,7,14,0,847.0,148.0,3.0,25.6,859.0,912.01,673.02
2018,5,7,14,15,821.5,152.0,3.05,25.45,820.5,868.66,645.91
2018,5,7,14,30,796.0,156.0,3.1,25.3,782.0,824.17,617.68
2018,5,7,14,45,823.5,135.5,3.2,25.2,756.0,795.82,600.38
2018,5,7,15,0,851.0,115.0,3.3,25.1,730.0,762.9,579.58
2018,5,7,15,15,852.5,107.5,3.3,25.1,692.5,720.37,551.09
2018,5,7,15,30,854.0,100.0,3.3,25.1,655.0,675.53,519.81
2018,5,7,15,45,838.0,96.0,3.55,24.3,607.5,621.31,482.08
2018,5,7,16,0,822.0,92.0,3.8,23.5,560.0,566.77,442.5
2018,5,7,16,15,800.5,88.0,3.95,22.8,509.5,509.32,398.65
2018,5,7,16,30,779.0,84.0,4.1,22.1,459.0,452.66,353.71
2018,5,7,16,45,748.5,80.0,4.25,21.4,407.0,393.34,305.05
2018,5,7,17,0,718.0,76.0,4.4,20.7,355.0,336.33,256.72
2018,5,7,17,15,674.0,70.5,4.4,19.7,302.5,275.5,204.48
2018,5,7,17,30,630.0,65.0,4.4,18.7,250.0,219.78,155.76
2018,5,7,17,45,565.0,58.5,4.4,17.7,200.0,163.75,108.07
2018,5,7,18,0,500.0,52.0,4.4,16.7,150.0,115.02,68.61
2018,5,7,18,15,397.5,43.0,4.35,15.85,106.5,68.55,36.37
2018,5,7,18,30,295.0,34.0,4.3,15.0,63.0,34.02,17.2
2018,5,7,18,45,171.5,21.0,4.2,14.2,35.5,16.63,0.0
2018,5,7,19,0,48.0,8.0,4.1,13.4,8.0,7.86,0.0
2018,5,7,19,15,24.0,4.0,4.05,13.1,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.85,12.1,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,8,4,45,7.5,1.0,3.2,9.4,1.0,0.0,0.0
2018,5,8,5,0,15.0,2.0,3.3,9.5,2.0,0.0,0.0
2018,5,8,5,15,134.0,14.5,3.45,10.0,23.5,14.25,0.0
2018,5,8,5,30,253.0,27.0,3.6,10.5,45.0,22.01,8.67
2018,5,8,5,45,366.0,36.0,3.7,11.0,85.5,47.07,23.51
2018,5,8,6,0,479.0,45.0,3.8,11.5,126.0,89.49,49.93
2018,5,8,6,15,548.0,51.5,3.85,12.05,174.5,135.59,85.79
2018,5,8,6,30,617.0,58.0,3.9,12.6,223.0,189.54,131.79
2018,5,8,6,45,662.0,63.5,4.0,13.15,274.5,243.59,180.44
2018,5,8,7,0,707.0,69.0,4.1,13.7,326.0,303.06,233.73
2018,5,8,7,15,738.0,73.0,4.15,14.25,377.5,359.14,283.74
2018,5,8,7,30,769.0,77.0,4.2,14.8,429.0,417.75,334.53
2018,5,8,7,45,790.5,81.0,4.25,15.3,479.0,473.92,382.01
2018,5,8,8,0,812.0,85.0,4.3,15.8,529.0,531.03,428.74
2018,5,8,8,15,828.0,88.5,4.2,15.85,576.0,585.04,471.94
2018,5,8,8,30,844.0,92.0,4.1,15.9,623.0,637.78,513.05
2018,5,8,8,45,855.0,95.0,4.05,16.0,666.0,686.9,550.01
2018,5,8,9,0,866.0,98.0,4.0,16.1,709.0,734.86,583.67
2018,5,8,9,15,875.5,100.0,3.9,15.95,747.0,779.25,614.6
2018,5,8,9,30,885.0,102.0,3.8,15.8,785.0,821.9,643.89
2018,5,8,9,45,884.0,108.5,3.75,15.65,815.5,858.38,668.7
2018,5,8,10,0,883.0,115.0,3.7,15.5,846.0,892.01,691.35
2018,5,8,10,15,883.5,119.5,3.7,15.6,871.0,921.99,710.96
2018,5,8,10,30,884.0,124.0,3.7,15.7,896.0,949.0,728.46
2018,5,8,10,45,901.0,117.0,3.7,15.85,919.0,976.79,746.33
2018,5,8,11,0,918.0,110.0,3.7,16.0,942.0,1001.98,762.37
2018,5,8,11,15,922.5,109.5,3.75,16.65,955.0,1018.84,771.64
2018,5,8,11,30,927.0,109.0,3.8,17.3,968.0,1032.39,778.79
2018,5,8,11,45,923.5,112.0,3.85,18.0,972.0,1038.22,780.67
2018,5,8,12,0,920.0,115.0,3.9,18.7,976.0,1040.53,780.36
2018,5,8,12,15,912.5,119.5,3.95,19.35,971.0,1036.92,776.36
2018,5,8,12,30,905.0,124.0,4.0,20.0,966.0,1029.91,770.25
2018,5,8,12,45,917.5,114.0,4.05,20.6,959.5,1024.42,765.45
2018,5,8,13,0,930.0,104.0,4.1,21.2,953.0,1015.2,758.26
2018,5,8,13,15,926.5,103.5,4.25,21.45,935.5,996.72,746.59
2018,5,8,13,30,923.0,103.0,4.4,21.7,918.0,975.03,732.78
2018,5,8,13,45,917.5,101.5,4.55,21.9,893.0,947.35,715.3
2018,5,8,14,0,912.0,100.0,4.7,22.1,868.0,916.8,695.86
2018,5,8,14,15,905.0,98.5,4.95,21.9,836.5,882.22,675.12
2018,5,8,14,30,898.0,97.0,5.2,21.7,805.0,845.18,652.14
2018,5,8,14,45,888.5,95.0,5.4,21.55,767.5,803.37,624.85
2018,5,8,15,0,879.0,93.0,5.6,21.4,730.0,759.67,595.67
2018,5,8,15,15,866.0,91.5,5.6,21.4,688.0,712.34,562.2
2018,5,8,15,30,853.0,90.0,5.6,21.4,646.0,663.88,527.09
2018,5,8,15,45,835.0,87.5,5.65,20.55,599.0,610.41,487.46
2018,5,8,16,0,817.0,85.0,5.7,19.7,552.0,557.4,446.84
2018,5,8,16,15,792.0,82.5,5.55,19.25,501.5,499.99,400.39
2018,5,8,16,30,767.0,80.0,5.4,18.8,451.0,443.72,353.59
2018,5,8,16,45,733.5,77.0,5.2,18.3,399.5,384.85,303.52
2018,5,8,17,0,700.0,74.0,5.0,17.8,348.0,328.64,254.42
2018,5,8,17,15,655.5,69.5,4.75,17.25,296.5,269.66,202.48
2018,5,8,17,30,611.0,65.0,4.5,16.7,245.0,215.85,154.54
2018,5,8,17,45,546.0,58.5,4.3,16.2,196.0,160.87,107.17
2018,5,8,18,0,481.0,52.0,4.1,15.7,147.0,113.18,68.19
2018,5,8,18,15,384.0,43.0,3.95,15.2,105.0,68.09,36.5
2018,5,8,18,30,287.0,34.0,3.8,14.7,63.0,34.27,17.43
2018,5,8,18,45,168.0,21.5,3.7,14.15,36.0,16.99,0.0
2018,5,8,19,0,49.0,9.0,3.6,13.6,9.0,8.85,0.0
2018,5,8,19,15,24.5,4.5,3.55,13.35,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,9,4,45,9.0,1.0,3.35,10.2,1.0,0.0,0.0
2018,5,9,5,0,18.0,2.0,3.4,10.2,2.0,0.0,0.0
2018,5,9,5,15,147.5,14.5,3.55,10.65,25.0,14.25,0.0
2018,5,9,5,30,277.0,27.0,3.7,11.1,48.0,21.79,9.37
2018,5,9,5,45,392.5,35.5,3.85,11.6,89.5,48.49,23.67
2018,5,9,6,0,508.0,44.0,4.0,12.1,131.0,92.39,50.97
2018,5,9,6,15,577.5,50.0,4.1,12.6,181.0,139.83,88.01
2018,5,9,6,30,647.0,56.0,4.2,13.1,231.0,196.15,136.15
2018,5,9,6,45,609.5,73.5,4.25,13.65,266.0,240.08,178.96
2018,5,9,7,0,572.0,91.0,4.3,14.2,301.0,280.5,217.78
2018,5,9,7,15,678.5,84.0,4.35,14.65,369.5,347.58,275.06
2018,5,9,7,30,785.0,77.0,4.4,15.1,438.0,425.83,340.91
2018,5,9,7,45,814.5,78.5,4.45,15.5,490.5,484.2,390.25
2018,5,9,8,0,844.0,80.0,4.5,15.9,543.0,543.89,439.24
2018,5,9,8,15,860.5,83.0,4.55,16.25,591.5,598.89,483.23
2018,5,9,8,30,877.0,86.0,4.6,16.6,640.0,653.68,525.82
2018,5,9,8,45,889.5,88.0,4.65,16.95,684.0,704.23,563.31
2018,5,9,9,0,902.0,90.0,4.7,17.3,728.0,753.67,597.9
2018,5,9,9,15,913.5,91.5,4.7,17.6,768.0,800.46,629.93
2018,5,9,9,30,925.0,93.0,4.7,17.9,808.0,845.56,660.32
2018,5,9,9,45,934.0,93.5,4.75,18.2,842.0,885.58,687.06
2018,5,9,10,0,943.0,94.0,4.8,18.5,876.0,923.28,711.97
2018,5,9,10,15,949.0,94.5,4.8,18.8,903.0,955.73,732.68
2018,5,9,10,30,955.0,95.0,4.8,19.1,930.0,985.3,751.29
2018,5,9,10,45,959.0,95.5,4.8,19.4,950.0,1009.93,766.43
2018,5,9,11,0,963.0,96.0,4.8,19.7,970.0,1031.31,779.36
2018,5,9,11,15,964.5,97.0,4.8,19.9,982.5,1047.38,789.04
2018,5,9,11,30,966.0,98.0,4.8,20.1,995.0,1059.94,796.45
2018,5,9,11,45,966.0,99.0,4.8,20.3,1000.0,1067.43,800.55
2018,5,9,12,0,966.0,100.0,4.8,20.5,1005.0,1071.3,802.36
2018,5,9,12,15,961.0,103.0,4.8,20.65,1001.0,1068.62,800.08
2018,5,9,12,30,956.0,106.0,4.8,20.8,997.0,1062.35,795.56
2018,5,9,12,45,948.5,108.5,4.75,20.9,984.5,1049.58,786.51
2018,5,9,13,0,941.0,111.0,4.7,21.0,972.0,1033.45,775.35
2018,5,9,13,15,937.0,110.0,4.75,21.05,953.5,1013.82,762.98
2018,5,9,13,30,933.0,109.0,4.8,21.1,935.0,990.95,748.44
2018,5,9,13,45,928.0,107.5,4.8,21.1,909.5,963.53,730.52
2018,5,9,14,0,923.0,106.0,4.8,21.1,884.0,933.16,710.56
2018,5,9,14,15,914.5,105.0,4.9,20.9,852.0,897.51,688.08
2018,5,9,14,30,906.0,104.0,5.0,20.7,820.0,859.46,663.62
2018,5,9,14,45,895.0,103.0,5.05,20.55,782.0,817.24,635.43
2018,5,9,15,0,884.0,102.0,5.1,20.4,744.0,773.21,605.59
2018,5,9,15,15,870.5,99.0,5.1,20.4,700.5,723.8,570.84
2018,5,9,15,30,857.0,96.0,5.1,20.4,657.0,673.29,534.26
2018,5,9,15,45,839.0,94.0,5.2,19.65,610.0,621.14,495.79
2018,5,9,16,0,821.0,92.0,5.3,18.9,563.0,567.55,454.89
2018,5,9,16,15,797.5,89.5,5.3,18.4,513.0,510.7,409.4
2018,5,9,16,30,774.0,87.0,5.3,17.9,463.0,454.84,363.27
2018,5,9,16,45,742.5,82.5,5.25,17.35,410.5,394.9,312.56
2018,5,9,17,0,711.0,78.0,5.2,16.8,358.0,336.66,261.88
2018,5,9,17,15,667.0,73.0,4.95,16.2,306.0,277.42,209.53
2018,5,9,17,30,623.0,68.0,4.7,15.6,254.0,222.56,160.5
2018,5,9,17,45,557.0,62.0,4.5,15.0,204.0,167.12,112.55
2018,5,9,18,0,491.0,56.0,4.3,14.4,154.0,119.09,73.08
2018,5,9,18,15,389.5,46.5,4.05,13.85,110.5,72.5,40.08
2018,5,9,18,30,288.0,37.0,3.8,13.3,67.0,37.76,20.19
2018,5,9,18,45,167.5,22.5,3.6,12.75,38.0,17.78,0.0
2018,5,9,19,0,47.0,8.0,3.4,12.2,9.0,7.86,0.0
2018,5,9,19,15,23.5,4.0,3.35,12.0,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,10,4,45,8.0,2.0,1.6,8.45,2.0,0.0,0.0
2018,5,10,5,0,16.0,4.0,1.6,8.6,4.0,0.0,0.0
2018,5,10,5,15,85.0,16.0,1.9,9.35,22.0,15.73,0.0
2018,5,10,5,30,154.0,28.0,2.2,10.1,40.0,21.85,10.18
2018,5,10,5,45,231.0,41.5,2.5,10.85,74.5,46.65,26.59
2018,5,10,6,0,308.0,55.0,2.8,11.6,109.0,82.26,50.96
2018,5,10,6,15,422.0,62.5,2.8,12.1,162.5,127.75,84.75
2018,5,10,6,30,536.0,70.0,2.8,12.6,216.0,185.52,131.57
2018,5,10,6,45,610.0,74.0,2.85,13.1,273.0,241.63,180.24
2018,5,10,7,0,684.0,78.0,2.9,13.6,330.0,305.66,235.88
2018,5,10,7,15,718.0,82.0,2.95,14.15,382.0,361.79,285.23
2018,5,10,7,30,752.0,86.0,3.0,14.7,434.0,421.34,336.04
2018,5,10,7,45,776.5,89.5,3.05,15.25,484.5,477.57,382.81
2018,5,10,8,0,801.0,93.0,3.1,15.8,535.0,535.06,429.06
2018,5,10,8,15,819.0,96.5,3.1,16.35,583.0,589.66,471.47
2018,5,10,8,30,837.0,100.0,3.1,16.9,631.0,644.29,512.56
2018,5,10,8,45,812.5,117.0,3.15,17.45,662.0,683.33,540.38
2018,5,10,9,0,788.0,134.0,3.2,18.0,693.0,718.17,564.04
2018,5,10,9,15,669.0,197.5,3.2,18.5,690.0,724.62,564.5
2018,5,10,9,30,550.0,261.0,3.2,19.0,687.0,716.93,554.23
2018,5,10,9,45,533.5,283.5,3.2,19.45,711.5,745.97,572.87
2018,5,10,10,0,517.0,306.0,3.2,19.9,736.0,772.28,588.99
2018,5,10,10,15,508.5,323.5,3.2,20.3,757.5,798.06,604.93
2018,5,10,10,30,500.0,341.0,3.2,20.7,779.0,821.63,619.15
2018,5,10,10,45,494.0,354.5,3.15,21.05,795.5,841.32,630.58
2018,5,10,11,0,488.0,368.0,3.1,21.4,812.0,858.91,640.5
2018,5,10,11,15,500.5,371.5,3.1,21.6,832.0,882.39,655.69
2018,5,10,11,30,513.0,375.0,3.1,21.8,852.0,904.14,669.61
2018,5,10,11,45,554.5,355.0,3.15,22.0,873.0,928.98,687.15
2018,5,10,12,0,596.0,335.0,3.2,22.2,894.0,951.79,703.28
2018,5,10,12,15,665.5,287.0,3.3,22.1,910.0,972.41,720.48
2018,5,10,12,30,735.0,239.0,3.4,22.0,926.0,989.44,733.66
2018,5,10,12,45,672.5,274.5,3.55,21.9,897.5,957.49,713.24
2018,5,10,13,0,610.0,310.0,3.7,21.8,869.0,923.38,689.78
2018,5,10,13,15,589.5,312.5,3.8,21.7,844.5,895.65,671.84
2018,5,10,13,30,569.0,315.0,3.9,21.6,820.0,866.68,652.81
2018,5,10,13,45,642.5,267.0,4.05,21.5,822.0,872.42,660.98
2018,5,10,14,0,716.0,219.0,4.2,21.4,824.0,871.59,663.64
2018,5,10,14,15,760.0,185.0,4.3,21.25,806.0,852.61,652.11
2018,5,10,14,30,804.0,151.0,4.4,21.1,788.0,826.75,635.83
2018,5,10,14,45,834.0,129.0,4.45,20.95,762.0,798.7,617.85
2018,5,10,15,0,864.0,107.0,4.5,20.8,736.0,763.78,594.78
2018,5,10,15,15,850.5,104.5,4.5,20.8,693.5,715.74,561.3
2018,5,10,15,30,837.0,102.0,4.5,20.8,651.0,668.01,526.81
2018,5,10,15,45,819.5,99.0,4.55,20.1,604.0,614.78,487.78
2018,5,10,16,0,802.0,96.0,4.6,19.4,557.0,561.41,447.33
2018,5,10,16,15,778.0,92.5,4.65,18.9,507.0,504.25,402.22
2018,5,10,16,30,754.0,89.0,4.7,18.4,457.0,448.17,356.47
2018,5,10,16,45,722.0,85.0,4.75,17.85,405.5,388.99,306.92
2018,5,10,17,0,690.0,81.0,4.8,17.3,354.0,332.8,258.36
2018,5,10,17,15,644.0,75.5,4.8,16.55,302.0,273.59,206.72
2018,5,10,17,30,598.0,70.0,4.8,15.8,250.0,219.02,158.44
2018,5,10,17,45,531.0,63.5,4.85,15.1,200.5,164.28,111.35
2018,5,10,18,0,464.0,57.0,4.9,14.4,151.0,117.05,72.64
2018,5,10,18,15,365.0,47.5,4.75,13.8,108.5,72.09,40.6
2018,5,10,18,30,266.0,38.0,4.6,13.2,66.0,37.58,20.27
2018,5,10,18,45,153.5,23.5,4.5,12.55,38.0,18.56,0.0
2018,5,10,19,0,41.0,9.0,4.4,11.9,10.0,8.85,0.0
2018,5,10,19,15,20.5,4.5,4.3,11.65,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,11,4,45,13.0,2.0,2.1,9.25,2.0,0.0,0.0
2018,5,11,5,0,26.0,4.0,2.2,9.4,4.0,0.0,0.0
2018,5,11,5,15,95.0,16.5,2.6,10.05,23.0,16.22,0.0
2018,5,11,5,30,164.0,29.0,3.0,10.7,42.0,22.61,11.26
2018,5,11,5,45,225.0,42.5,3.4,11.35,74.5,47.68,27.46
2018,5,11,6,0,286.0,56.0,3.8,12.0,107.0,81.37,51.07
2018,5,11,6,15,342.0,68.5,4.1,12.55,149.0,120.32,81.94
2018,5,11,6,30,398.0,81.0,4.4,13.1,191.0,165.64,120.23
2018,5,11,6,45,419.0,97.5,4.75,13.7,234.0,211.37,161.01
2018,5,11,7,0,440.0,114.0,5.1,14.3,277.0,259.3,203.47
2018,5,11,7,15,479.5,125.0,5.15,15.0,327.0,311.12,248.03
2018,5,11,7,30,519.0,136.0,5.2,15.7,377.0,366.73,294.89
2018,5,11,7,45,552.5,144.0,5.25,16.35,426.5,419.93,338.95
2018,5,11,8,0,586.0,152.0,5.3,17.0,476.0,477.44,385.32
2018,5,11,8,15,633.0,152.5,5.35,17.65,531.0,536.23,431.84
2018,5,11,8,30,680.0,153.0,5.4,18.3,586.0,598.17,479.73
2018,5,11,8,45,708.0,156.5,5.45,18.9,634.5,652.79,520.82
2018,5,11,9,0,736.0,160.0,5.5,19.5,683.0,708.1,561.52
2018,5,11,9,15,773.0,156.0,5.55,19.95,732.0,761.7,600.02
2018,5,11,9,30,810.0,152.0,5.6,20.4,781.0,817.09,638.27
2018,5,11,9,45,822.5,154.5,5.65,20.8,817.0,858.58,666.1
2018,5,11,10,0,835.0,157.0,5.7,21.2,853.0,898.3,692.46
2018,5,11,10,15,868.5,145.5,5.75,21.55,889.5,940.57,720.55
2018,5,11,10,30,902.0,134.0,5.8,21.9,926.0,977.1,744.38
2018,5,11,10,45,938.5,117.0,5.8,22.2,957.0,1013.52,767.85
2018,5,11,11,0,975.0,100.0,5.8,22.5,988.0,1047.82,789.7
2018,5,11,11,15,977.5,100.5,5.8,22.75,1001.0,1064.47,799.59
2018,5,11,11,30,980.0,101.0,5.8,23.0,1014.0,1077.59,807.25
2018,5,11,11,45,981.0,100.5,5.75,23.3,1018.5,1084.57,810.32
2018,5,11,12,0,982.0,100.0,5.7,23.6,1023.0,1087.91,811.06
2018,5,11,12,15,980.5,100.0,5.65,23.85,1019.5,1085.58,808.3
2018,5,11,12,30,979.0,100.0,5.6,24.1,1016.0,1079.59,803.24
2018,5,11,12,45,975.0,100.5,5.55,24.35,1004.5,1068.03,794.59
2018,5,11,13,0,971.0,101.0,5.5,24.6,993.0,1052.94,783.73
2018,5,11,13,15,968.0,100.5,5.55,24.8,975.0,1034.34,771.54
2018,5,11,13,30,965.0,100.0,5.6,25.0,957.0,1012.37,757.13
2018,5,11,13,45,960.5,99.0,5.7,25.15,932.0,985.24,739.7
2018,5,11,14,0,956.0,98.0,5.8,25.3,907.0,955.05,720.12
2018,5,11,14,15,950.0,96.5,5.85,25.25,875.5,920.13,697.43
2018,5,11,14,30,944.0,95.0,5.9,25.2,844.0,882.55,672.73
2018,5,11,14,45,935.5,93.0,5.95,25.2,806.0,840.01,644.16
2018,5,11,15,0,927.0,91.0,6.0,25.2,768.0,795.38,613.83
2018,5,11,15,15,914.5,89.5,6.0,25.2,724.5,746.55,579.92
2018,5,11,15,30,902.0,88.0,6.0,25.2,681.0,696.43,544.64
2018,5,11,15,45,889.0,84.0,5.85,24.85,633.5,642.4,503.9
2018,5,11,16,0,876.0,80.0,5.7,24.5,586.0,587.67,461.57
2018,5,11,16,15,858.5,76.5,5.45,24.15,535.5,530.62,416.08
2018,5,11,16,30,841.0,73.0,5.2,23.8,485.0,473.78,369.5
2018,5,11,16,45,815.0,69.0,4.9,23.45,432.0,413.21,318.71
2018,5,11,17,0,789.0,65.0,4.6,23.1,379.0,354.39,268.04
2018,5,11,17,15,751.0,60.5,4.4,22.4,325.5,293.39,215.26
2018,5,11,17,30,713.0,56.0,4.2,21.7,272.0,236.02,164.81
2018,5,11,17,45,657.0,51.0,4.0,21.0,220.5,178.54,115.45
2018,5,11,18,0,601.0,46.0,3.8,20.3,169.0,127.27,73.42
2018,5,11,18,15,507.0,39.0,3.65,19.55,123.0,75.97,37.38
2018,5,11,18,30,413.0,32.0,3.5,18.8,77.0,36.7,16.53
2018,5,11,18,45,255.5,21.0,3.4,18.1,44.5,16.63,0.66
2018,5,11,19,0,98.0,10.0,3.3,17.4,12.0,9.83,0.0
2018,5,11,19,15,49.0,5.0,3.15,17.0,6.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,12,4,45,19.5,3.0,1.9,10.15,2.5,0.0,0.0
2018,5,12,5,0,39.0,6.0,1.9,10.3,5.0,0.0,0.0
2018,5,12,5,15,174.5,17.0,2.05,11.35,29.5,16.71,0.0
2018,5,12,5,30,310.0,28.0,2.2,12.4,54.0,22.2,11.31
2018,5,12,5,45,418.0,36.0,2.4,13.4,96.5,52.36,25.29
2018,5,12,6,0,526.0,44.0,2.6,14.4,139.0,96.94,53.39
2018,5,12,6,15,593.0,50.0,2.75,15.1,189.0,145.22,91.15
2018,5,12,6,30,660.0,56.0,2.9,15.8,239.0,202.05,139.34
2018,5,12,6,45,704.0,60.5,3.05,16.55,292.0,257.19,188.3
2018,5,12,7,0,748.0,65.0,3.2,17.3,345.0,316.8,240.82
2018,5,12,7,15,779.5,68.0,3.25,17.95,397.5,374.23,290.9
2018,5,12,7,30,811.0,71.0,3.3,18.6,450.0,434.16,341.53
2018,5,12,7,45,833.5,74.0,3.35,19.25,501.5,491.78,388.8
2018,5,12,8,0,856.0,77.0,3.4,19.9,553.0,550.14,435.02
2018,5,12,8,15,873.0,79.5,3.3,20.45,601.5,605.36,477.1
2018,5,12,8,30,890.0,82.0,3.2,21.0,650.0,660.4,517.54
2018,5,12,8,45,903.0,83.5,3.1,21.55,694.0,711.19,552.37
2018,5,12,9,0,916.0,85.0,3.0,22.1,738.0,760.89,584.48
2018,5,12,9,15,921.5,89.0,2.95,22.45,776.5,806.03,613.43
2018,5,12,9,30,927.0,93.0,2.9,22.8,815.0,849.01,640.42
2018,5,12,9,45,929.0,97.5,2.85,23.15,847.0,887.19,663.75
2018,5,12,10,0,931.0,102.0,2.8,23.5,879.0,922.61,684.93
2018,5,12,10,15,936.5,102.5,2.85,23.75,905.5,954.16,704.4
2018,5,12,10,30,942.0,103.0,2.9,24.0,932.0,982.85,721.94
2018,5,12,10,45,945.0,104.5,2.9,24.2,951.5,1007.19,736.34
2018,5,12,11,0,948.0,106.0,2.9,24.4,971.0,1028.28,748.65
2018,5,12,11,15,950.0,106.0,2.95,24.6,983.0,1043.52,757.7
2018,5,12,11,30,952.0,106.0,3.0,24.8,995.0,1055.32,764.67
2018,5,12,11,45,951.5,106.5,3.05,24.95,999.0,1061.65,768.4
2018,5,12,12,0,951.0,107.0,3.1,25.1,1003.0,1064.42,770.03
2018,5,12,12,15,945.0,110.0,3.2,25.2,998.0,1060.71,768.23
2018,5,12,12,30,939.0,113.0,3.3,25.3,993.0,1053.5,764.32
2018,5,12,12,45,929.0,118.0,3.4,25.35,980.5,1040.97,757.21
2018,5,12,13,0,919.0,123.0,3.5,25.4,968.0,1025.19,748.07
2018,5,12,13,15,914.5,121.5,3.65,25.4,949.0,1004.96,736.54
2018,5,12,13,30,910.0,120.0,3.8,25.4,930.0,981.61,722.89
2018,5,12,13,45,903.5,119.0,3.95,25.4,904.5,953.92,706.25
2018,5,12,14,0,897.0,118.0,4.1,25.4,879.0,923.46,687.6
2018,5,12,14,15,887.0,117.5,4.25,25.15,846.5,887.87,665.92
2018,5,12,14,30,877.0,117.0,4.4,24.9,814.0,850.07,642.42
2018,5,12,14,45,864.5,114.5,4.6,24.7,775.0,806.25,614.67
2018,5,12,15,0,852.0,112.0,4.8,24.5,736.0,760.83,585.41
2018,5,12,15,15,837.5,110.0,4.8,24.5,693.5,714.91,553.83
2018,5,12,15,30,823.0,108.0,4.8,24.5,651.0,665.94,518.56
2018,5,12,15,45,803.5,105.0,5.15,23.45,603.5,612.17,481.14
2018,5,12,16,0,784.0,102.0,5.5,22.4,556.0,558.47,442.0
2018,5,12,16,15,758.0,99.0,5.55,21.6,506.0,501.71,397.78
2018,5,12,16,30,732.0,96.0,5.6,20.8,456.0,445.77,352.76
2018,5,12,16,45,698.5,91.5,5.7,20.05,404.5,387.1,304.16
2018,5,12,17,0,665.0,87.0,5.8,19.3,353.0,331.13,256.34
2018,5,12,17,15,621.5,81.0,5.55,18.5,302.0,273.55,206.26
2018,5,12,17,30,578.0,75.0,5.3,17.7,251.0,220.34,159.39
2018,5,12,17,45,515.0,67.5,5.05,16.9,202.5,166.43,113.23
2018,5,12,18,0,452.0,60.0,4.8,16.1,154.0,119.59,74.86
2018,5,12,18,15,359.0,49.5,4.4,15.45,111.5,74.61,42.5
2018,5,12,18,30,266.0,39.0,4.0,14.8,69.0,39.4,21.34
2018,5,12,18,45,158.5,25.0,3.6,14.2,40.5,19.7,3.55
2018,5,12,19,0,51.0,11.0,3.2,13.6,12.0,10.81,0.0
2018,5,12,19,15,25.5,5.5,3.05,13.3,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,13,4,45,2.5,1.0,2.55,10.4,1.0,0.0,0.0
2018,5,13,5,0,5.0,2.0,2.7,10.7,2.0,1.97,0.0
2018,5,13,5,15,44.5,13.0,2.95,11.1,16.5,12.78,0.0
2018,5,13,5,30,84.0,24.0,3.2,11.5,31.0,20.2,10.15
2018,5,13,5,45,128.5,35.5,3.45,11.95,55.0,38.63,22.65
2018,5,13,6,0,173.0,47.0,3.7,12.4,79.0,61.66,39.24
2018,5,13,6,15,119.5,58.0,3.75,12.7,83.0,74.9,53.2
2018,5,13,6,30,66.0,69.0,3.8,13.0,87.0,81.31,61.52
2018,5,13,6,45,36.0,93.0,3.85,13.3,103.0,99.81,78.53
2018,5,13,7,0,6.0,117.0,3.9,13.6,119.0,114.77,91.72
2018,5,13,7,15,22.5,149.0,3.85,14.05,159.0,152.57,122.65
2018,5,13,7,30,39.0,181.0,3.8,14.5,199.0,193.36,155.67
2018,5,13,7,45,90.5,209.0,3.75,14.95,257.5,248.98,200.49
2018,5,13,8,0,142.0,237.0,3.7,15.4,316.0,312.2,250.88
2018,5,13,8,15,381.0,204.5,3.65,15.85,442.5,436.48,351.37
2018,5,13,8,30,620.0,172.0,3.6,16.3,569.0,579.48,463.67
2018,5,13,8,45,717.5,148.5,3.6,16.75,638.0,652.17,518.86
2018,5,13,9,0,815.0,125.0,3.6,17.2,707.0,730.38,576.34
2018,5,13,9,15,834.0,123.5,3.6,17.6,747.5,776.67,607.33
2018,5,13,9,30,853.0,122.0,3.6,18.0,788.0,819.24,635.4
2018,5,13,9,45,871.0,119.0,3.65,18.4,823.5,860.73,662.62
2018,5,13,10,0,889.0,116.0,3.7,18.8,859.0,900.64,688.45
2018,5,13,10,15,896.0,116.0,3.8,19.1,885.5,931.83,708.61
2018,5,13,10,30,903.0,116.0,3.9,19.4,912.0,960.38,726.95
2018,5,13,10,45,908.0,116.5,3.95,19.7,932.0,984.73,742.11
2018,5,13,11,0,913.0,117.0,4.0,20.0,952.0,1006.06,755.24
2018,5,13,11,15,915.5,118.0,4.1,20.2,964.5,1022.3,765.62
2018,5,13,11,30,918.0,119.0,4.2,20.4,977.0,1035.24,773.9
2018,5,13,11,45,918.5,119.5,4.35,20.6,982.0,1042.32,778.69
2018,5,13,12,0,919.0,120.0,4.5,20.8,987.0,1045.99,781.49
2018,5,13,12,15,913.0,123.5,4.6,20.8,982.5,1042.79,780.31
2018,5,13,12,30,907.0,127.0,4.7,20.8,978.0,1036.21,776.98
2018,5,13,12,45,897.5,131.0,4.8,20.8,965.5,1023.38,769.5
2018,5,13,13,0,888.0,135.0,4.9,20.8,953.0,1007.43,759.96
2018,5,13,13,15,884.0,134.5,5.0,20.65,935.5,989.2,749.34
2018,5,13,13,30,880.0,134.0,5.1,20.5,918.0,967.94,736.59
2018,5,13,13,45,873.5,133.0,5.15,20.3,893.5,940.96,719.59
2018,5,13,14,0,867.0,132.0,5.2,20.1,869.0,911.3,700.65
2018,5,13,14,15,859.5,129.5,5.25,19.85,837.5,876.74,678.23
2018,5,13,14,30,852.0,127.0,5.3,19.6,806.0,839.9,653.97
2018,5,13,14,45,842.5,124.0,5.3,19.35,769.0,801.54,628.12
2018,5,13,15,0,833.0,121.0,5.3,19.1,732.0,758.36,598.46
2018,5,13,15,15,818.5,118.0,5.3,19.1,689.5,710.08,564.11
2018,5,13,15,30,804.0,115.0,5.3,19.1,647.0,660.93,527.32
2018,5,13,15,45,787.5,111.5,5.25,18.4,601.5,609.39,488.59
2018,5,13,16,0,771.0,108.0,5.2,17.7,556.0,557.69,448.6
2018,5,13,16,15,750.0,103.5,5.15,17.2,507.5,502.71,404.51
2018,5,13,16,30,729.0,99.0,5.1,16.7,459.0,448.07,359.41
2018,5,13,16,45,699.0,93.5,5.0,16.25,408.0,390.03,310.22
2018,5,13,17,0,669.0,88.0,4.9,15.8,357.0,334.33,261.7
2018,5,13,17,15,626.5,82.0,4.75,15.25,306.0,276.84,211.08
2018,5,13,17,30,584.0,76.0,4.6,14.7,255.0,223.58,163.61
2018,5,13,17,45,522.5,68.0,4.45,14.15,206.0,169.11,116.37
2018,5,13,18,0,461.0,60.0,4.3,13.6,157.0,121.51,76.82
2018,5,13,18,15,369.5,49.5,4.1,13.15,114.0,76.02,43.61
2018,5,13,18,30,278.0,39.0,3.9,12.7,71.0,40.22,21.86
2018,5,13,18,45,168.0,25.5,3.65,12.2,42.0,20.06,5.12
2018,5,13,19,0,58.0,12.0,3.4,11.7,13.0,11.8,0.0
2018,5,13,19,15,29.0,6.0,3.35,11.5,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.9,9.85,0.0,0.0,0.0
