Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,17,0,733.0,77.0,4.8,14.5,387.0,356.15,280.69
2018,5,23,17,15,695.5,73.0,4.65,13.9,336.0,298.0,229.12
2018,5,23,17,30,658.0,69.0,4.5,13.3,285.0,244.23,180.55
2018,5,23,17,45,604.5,63.0,4.4,12.75,235.0,188.89,131.46
2018,5,23,18,0,551.0,57.0,4.3,12.2,185.0,139.38,88.88
2018,5,23,18,15,470.0,49.0,4.1,11.7,140.0,91.19,51.92
2018,5,23,18,30,389.0,41.0,3.9,11.2,95.0,52.24,27.39
2018,5,23,18,45,263.5,30.0,3.7,10.75,60.0,23.7,13.44
2018,5,23,19,0,138.0,19.0,3.5,10.3,25.0,15.05,0.0
2018,5,23,19,15,69.0,9.5,3.35,10.1,12.5,9.34,0.0
2018,5,23,19,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,24,4,45,14.0,3.0,1.7,8.0,3.5,0.0,0.0
2018,5,24,5,0,28.0,6.0,1.8,8.3,7.0,5.9,0.0
2018,5,24,5,15,82.5,16.5,2.05,8.9,24.5,12.64,0.25
2018,5,24,5,30,137.0,27.0,2.3,9.5,42.0,22.64,11.79
2018,5,24,5,45,199.5,33.5,2.6,10.1,68.0,42.13,23.05
2018,5,24,6,0,262.0,40.0,2.9,10.7,94.0,68.4,41.44
2018,5,24,6,15,131.0,43.5,2.85,11.1,70.5,64.77,44.63
2018,5,24,6,30,0.0,47.0,2.8,11.5,47.0,45.39,33.58
2018,5,24,6,45,0.0,75.5,2.8,11.9,75.5,72.91,57.03
2018,5,24,7,0,0.0,104.0,2.8,12.3,104.0,100.29,79.96
2018,5,24,7,15,0.5,118.5,2.8,12.75,118.5,114.59,91.51
2018,5,24,7,30,1.0,133.0,2.8,13.2,133.0,128.97,102.98
2018,5,24,7,45,1.5,148.0,2.75,13.65,148.5,143.92,114.76
2018,5,24,8,0,2.0,163.0,2.7,14.1,164.0,158.95,126.45
2018,5,24,8,15,8.5,186.5,2.75,14.6,192.0,185.97,147.81
2018,5,24,8,30,15.0,210.0,2.8,15.1,220.0,213.66,169.43
2018,5,24,8,45,25.5,249.0,2.85,15.55,267.0,262.5,207.59
2018,5,24,9,0,36.0,288.0,2.9,16.0,314.0,310.52,244.4
2018,5,24,9,15,46.5,316.5,2.95,16.5,352.0,349.04,273.32
2018,5,24,9,30,57.0,345.0,3.0,17.0,390.0,388.39,302.49
2018,5,24,9,45,157.5,360.5,3.05,17.45,492.5,496.28,385.7
2018,5,24,10,0,258.0,376.0,3.1,17.9,595.0,610.75,470.98
2018,5,24,10,15,354.0,356.5,3.2,18.25,667.0,686.09,526.9
2018,5,24,10,30,450.0,337.0,3.3,18.6,739.0,770.44,588.25
2018,5,24,10,45,615.5,264.5,3.4,18.95,827.5,866.06,659.05
2018,5,24,11,0,781.0,192.0,3.5,19.3,916.0,960.61,723.67
2018,5,24,11,15,664.5,249.5,3.6,19.5,871.0,919.69,694.68
2018,5,24,11,30,548.0,307.0,3.7,19.7,826.0,868.59,656.29
2018,5,24,11,45,631.5,269.5,3.8,19.95,870.5,918.94,693.69
2018,5,24,12,0,715.0,232.0,3.9,20.2,915.0,966.53,726.28
2018,5,24,12,15,524.0,322.5,4.05,20.25,822.5,865.76,653.31
2018,5,24,12,30,333.0,413.0,4.2,20.3,730.0,759.16,573.48
2018,5,24,12,45,212.0,426.5,4.35,20.35,627.5,644.05,489.02
2018,5,24,13,0,91.0,440.0,4.5,20.4,525.0,530.31,403.21
2018,5,24,13,15,252.0,383.0,4.65,20.15,612.5,637.17,488.97
2018,5,24,13,30,413.0,326.0,4.8,19.9,700.0,731.09,563.16
2018,5,24,13,45,415.0,341.5,4.95,19.6,709.0,738.25,569.08
2018,5,24,14,0,417.0,357.0,5.1,19.3,718.0,743.59,574.18
2018,5,24,14,15,394.0,351.5,5.2,18.75,683.0,700.46,544.43
2018,5,24,14,30,371.0,346.0,5.3,18.2,648.0,662.0,517.7
2018,5,24,14,45,300.0,346.5,5.45,17.6,583.5,591.54,465.49
2018,5,24,15,0,229.0,347.0,5.6,17.0,519.0,521.52,412.62
2018,5,24,15,15,150.0,318.5,5.6,17.0,428.5,425.78,337.89
2018,5,24,15,30,71.0,290.0,5.6,17.0,338.0,333.38,264.58
2018,5,24,15,45,72.0,265.5,5.6,15.7,311.5,305.96,244.88
2018,5,24,16,0,73.0,241.0,5.6,14.4,285.0,278.42,224.5
2018,5,24,16,15,105.5,221.0,5.45,14.0,278.5,273.94,221.94
2018,5,24,16,30,138.0,201.0,5.3,13.6,272.0,263.87,214.31
2018,5,24,16,45,246.0,174.0,5.2,13.2,284.5,277.45,225.21
2018,5,24,17,0,354.0,147.0,5.1,12.8,297.0,279.01,224.3
2018,5,24,17,15,385.5,124.0,4.95,12.55,268.0,246.23,194.22
2018,5,24,17,30,417.0,101.0,4.8,12.3,239.0,209.87,160.02
2018,5,24,17,45,383.0,89.0,4.65,12.1,199.0,166.27,121.39
2018,5,24,18,0,349.0,77.0,4.5,11.9,159.0,126.4,86.91
2018,5,24,18,15,283.0,65.5,4.25,11.65,121.5,87.5,56.67
2018,5,24,18,30,217.0,54.0,4.0,11.4,84.0,55.95,35.07
2018,5,24,18,45,133.5,37.0,3.8,11.2,53.0,30.39,19.05
2018,5,24,19,0,50.0,20.0,3.6,11.0,22.0,16.8,0.0
2018,5,24,19,15,25.0,10.0,3.45,10.9,11.0,9.83,0.0
2018,5,24,19,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,25,4,45,2.0,3.5,1.35,9.5,3.5,0.0,0.0
2018,5,25,5,0,4.0,7.0,1.4,9.7,7.0,6.88,0.0
2018,5,25,5,15,29.0,19.5,1.65,10.0,22.5,17.6,3.32
2018,5,25,5,30,54.0,32.0,1.9,10.3,38.0,29.42,18.0
2018,5,25,5,45,78.0,46.5,2.15,10.6,60.0,48.17,32.43
2018,5,25,6,0,102.0,61.0,2.4,10.9,82.0,69.82,49.69
2018,5,25,6,15,92.5,80.0,2.45,11.25,103.0,92.38,69.78
2018,5,25,6,30,83.0,99.0,2.5,11.6,124.0,114.08,89.19
2018,5,25,6,45,73.5,120.0,2.6,11.9,145.0,136.54,108.89
2018,5,25,7,0,64.0,141.0,2.7,12.2,166.0,157.94,127.2
2018,5,25,7,15,107.0,173.0,2.65,12.65,222.0,210.83,170.4
2018,5,25,7,30,150.0,205.0,2.6,13.1,278.0,267.99,216.54
2018,5,25,7,45,106.5,214.5,2.6,13.55,269.0,264.12,212.87
2018,5,25,8,0,63.0,224.0,2.6,14.0,260.0,253.59,203.44
2018,5,25,8,15,87.0,258.0,2.6,14.45,312.5,305.13,243.98
2018,5,25,8,30,111.0,292.0,2.6,14.9,365.0,361.74,287.54
2018,5,25,8,45,128.5,315.5,2.65,15.4,405.5,403.19,318.61
2018,5,25,9,0,146.0,339.0,2.7,15.9,446.0,445.93,350.27
2018,5,25,9,15,194.0,349.5,2.7,16.2,499.5,500.51,391.46
2018,5,25,9,30,242.0,360.0,2.7,16.5,553.0,562.4,437.26
2018,5,25,9,45,139.0,345.5,2.75,16.75,457.5,465.38,361.72
2018,5,25,10,0,36.0,331.0,2.8,17.0,362.0,360.39,279.06
2018,5,25,10,15,25.5,292.5,2.85,17.1,314.5,313.51,243.15
2018,5,25,10,30,15.0,254.0,2.9,17.2,267.0,262.03,203.12
2018,5,25,10,45,13.5,245.0,2.95,17.3,257.0,252.13,195.35
2018,5,25,11,0,12.0,236.0,3.0,17.4,247.0,242.12,187.38
2018,5,25,11,15,10.5,220.5,3.05,17.55,230.5,225.6,174.37
2018,5,25,11,30,9.0,205.0,3.1,17.7,214.0,209.01,161.29
2018,5,25,11,45,5.5,170.5,3.2,17.85,176.0,171.68,131.9
2018,5,25,12,0,2.0,136.0,3.3,18.0,138.0,134.38,102.32
2018,5,25,12,15,4.0,153.0,3.4,18.1,157.0,153.03,117.18
2018,5,25,12,30,6.0,170.0,3.5,18.2,176.0,171.67,131.9
2018,5,25,12,45,12.5,225.5,3.6,18.3,237.5,232.62,179.71
2018,5,25,13,0,19.0,281.0,3.7,18.4,299.0,293.61,226.83
2018,5,25,13,15,28.0,311.5,3.75,18.3,337.5,337.3,260.58
2018,5,25,13,30,37.0,342.0,3.8,18.2,376.0,375.79,290.23
2018,5,25,13,45,42.0,323.5,3.9,18.1,361.0,360.54,279.3
2018,5,25,14,0,47.0,305.0,4.0,18.0,346.0,344.96,268.23
2018,5,25,14,15,128.0,304.5,4.05,17.9,410.0,417.72,327.22
2018,5,25,14,30,209.0,304.0,4.1,17.8,474.0,484.36,380.35
2018,5,25,14,45,207.0,310.5,4.15,17.7,472.5,480.97,377.84
2018,5,25,15,0,205.0,317.0,4.2,17.6,471.0,473.29,372.43
2018,5,25,15,15,192.5,309.0,4.2,17.6,447.5,447.06,352.56
2018,5,25,15,30,180.0,301.0,4.2,17.6,424.0,421.35,333.02
2018,5,25,15,45,245.0,268.0,4.15,17.1,423.0,423.44,336.98
2018,5,25,16,0,310.0,235.0,4.1,16.6,422.0,416.18,333.05
2018,5,25,16,15,346.5,211.0,4.0,16.3,403.5,395.76,317.36
2018,5,25,16,30,383.0,187.0,3.9,16.0,385.0,373.0,299.0
2018,5,25,16,45,419.5,159.5,3.85,15.7,356.0,340.55,271.97
2018,5,25,17,0,456.0,132.0,3.8,15.4,327.0,303.88,240.18
2018,5,25,17,15,486.5,111.0,3.7,15.0,294.5,267.28,207.04
2018,5,25,17,30,517.0,90.0,3.6,14.6,262.0,228.0,170.35
2018,5,25,17,45,485.5,79.0,3.45,14.25,219.0,180.3,128.07
2018,5,25,18,0,454.0,68.0,3.3,13.9,176.0,136.04,89.73
2018,5,25,18,15,390.0,58.0,3.15,13.55,135.0,92.98,56.28
2018,5,25,18,30,326.0,48.0,3.0,13.2,94.0,56.27,31.87
2018,5,25,18,45,219.0,34.5,2.8,12.85,60.5,26.83,16.25
2018,5,25,19,0,112.0,21.0,2.6,12.5,27.0,16.65,0.0
2018,5,25,19,15,56.0,10.5,2.5,12.25,13.5,10.32,0.0
2018,5,25,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,26,4,45,3.0,3.0,1.5,10.7,3.0,0.0,0.0
2018,5,26,5,0,6.0,6.0,1.6,10.8,6.0,5.9,0.0
2018,5,26,5,15,3.0,15.0,1.7,11.1,15.0,14.48,2.24
2018,5,26,5,30,0.0,24.0,1.8,11.4,24.0,23.17,13.35
2018,5,26,5,45,0.0,39.0,1.95,11.7,39.0,37.57,26.17
2018,5,26,6,0,0.0,54.0,2.1,12.0,54.0,51.86,38.73
2018,5,26,6,15,0.5,65.5,2.1,12.4,65.5,63.08,48.48
2018,5,26,6,30,1.0,77.0,2.1,12.8,77.0,74.37,58.07
2018,5,26,6,45,9.5,108.5,2.05,13.2,112.0,107.03,85.25
2018,5,26,7,0,18.0,140.0,2.0,13.6,147.0,140.82,112.97
2018,5,26,7,15,12.0,135.0,1.95,13.9,140.0,135.01,107.81
2018,5,26,7,30,6.0,130.0,1.9,14.2,133.0,128.34,101.92
2018,5,26,7,45,3.0,114.0,1.85,14.55,115.5,111.8,87.85
2018,5,26,8,0,0.0,98.0,1.8,14.9,98.0,94.83,73.48
2018,5,26,8,15,2.0,131.5,1.7,15.25,133.0,128.57,100.77
2018,5,26,8,30,4.0,165.0,1.6,15.6,168.0,162.61,127.73
2018,5,26,8,45,5.5,175.5,1.55,16.0,179.5,174.15,136.35
2018,5,26,9,0,7.0,186.0,1.5,16.4,191.0,185.84,145.07
2018,5,26,9,15,7.0,191.0,1.5,16.85,196.5,191.09,148.62
2018,5,26,9,30,7.0,196.0,1.5,17.3,202.0,196.33,152.17
2018,5,26,9,45,85.0,209.0,1.5,17.75,281.5,282.15,221.1
2018,5,26,10,0,163.0,222.0,1.5,18.2,361.0,370.71,289.87
2018,5,26,10,15,123.0,262.0,1.5,18.65,368.5,375.93,290.73
2018,5,26,10,30,83.0,302.0,1.5,19.1,376.0,382.72,293.1
2018,5,26,10,45,145.5,298.5,1.55,19.5,432.0,440.85,337.66
2018,5,26,11,0,208.0,295.0,1.6,19.9,488.0,506.03,386.13
2018,5,26,11,15,173.5,339.5,1.7,20.2,502.0,515.5,390.47
2018,5,26,11,30,139.0,384.0,1.8,20.5,516.0,528.8,397.85
2018,5,26,11,45,472.0,278.0,1.9,20.8,729.5,766.62,574.99
2018,5,26,12,0,805.0,172.0,2.0,21.1,943.0,991.42,725.89
2018,5,26,12,15,821.5,163.5,2.15,21.25,948.5,998.72,729.46
2018,5,26,12,30,838.0,155.0,2.3,21.4,954.0,996.92,729.59
2018,5,26,12,45,871.0,140.5,2.45,21.55,963.5,1008.46,738.51
2018,5,26,13,0,904.0,126.0,2.6,21.7,973.0,1016.06,744.79
2018,5,26,13,15,900.0,125.5,2.7,21.85,955.5,998.0,733.94
2018,5,26,13,30,896.0,125.0,2.8,22.0,938.0,976.89,721.3
2018,5,26,13,45,890.0,125.0,2.95,22.15,914.5,951.51,706.19
2018,5,26,14,0,884.0,125.0,3.1,22.3,891.0,923.41,689.1
2018,5,26,14,15,875.5,123.5,3.2,22.3,860.0,889.06,667.64
2018,5,26,14,30,867.0,122.0,3.3,22.3,829.0,852.47,644.44
2018,5,26,14,45,855.5,120.5,3.4,22.25,792.0,811.42,617.96
2018,5,26,15,0,844.0,119.0,3.5,22.2,755.0,770.82,591.44
2018,5,26,15,15,830.5,116.5,3.5,22.2,713.5,723.93,559.5
2018,5,26,15,30,817.0,114.0,3.5,22.2,672.0,676.05,525.69
2018,5,26,15,45,788.0,113.5,3.65,21.85,621.5,619.59,484.73
2018,5,26,16,0,759.0,113.0,3.8,21.5,571.0,564.08,443.24
2018,5,26,16,15,746.5,107.5,3.85,21.1,527.0,513.74,404.4
2018,5,26,16,30,734.0,102.0,3.9,20.7,483.0,462.78,363.77
2018,5,26,16,45,705.0,97.0,3.95,20.25,432.5,405.72,317.17
2018,5,26,17,0,676.0,92.0,4.0,19.8,382.0,350.81,270.94
2018,5,26,17,15,635.0,86.5,4.05,19.1,331.0,293.88,222.43
2018,5,26,17,30,594.0,81.0,4.1,18.4,280.0,240.95,176.43
2018,5,26,17,45,537.0,74.5,4.15,17.75,231.5,187.79,130.82
2018,5,26,18,0,480.0,68.0,4.2,17.1,183.0,140.87,91.63
2018,5,26,18,15,395.5,58.5,4.25,16.25,138.5,94.61,56.8
2018,5,26,18,30,311.0,49.0,4.3,15.4,94.0,56.94,32.41
2018,5,26,18,45,203.0,35.5,4.35,14.55,60.5,27.6,16.91
2018,5,26,19,0,95.0,22.0,4.4,13.7,27.0,18.41,0.0
2018,5,26,19,15,47.5,11.0,4.35,13.3,13.5,10.81,0.0
2018,5,26,19,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,27,4,45,26.5,6.0,1.4,9.8,6.5,0.0,0.0
2018,5,27,5,0,53.0,12.0,1.5,10.1,13.0,11.8,0.0
2018,5,27,5,15,161.5,26.0,1.65,10.7,42.0,20.43,6.15
2018,5,27,5,30,270.0,40.0,1.8,11.3,71.0,35.78,20.97
2018,5,27,5,45,364.0,49.5,1.95,11.95,113.0,68.69,39.17
2018,5,27,6,0,458.0,59.0,2.1,12.6,155.0,111.25,68.63
2018,5,27,6,15,523.0,66.0,2.05,13.45,203.5,156.8,105.2
2018,5,27,6,30,588.0,73.0,2.0,14.3,252.0,209.6,149.94
2018,5,27,6,45,621.5,79.0,1.9,15.15,299.5,259.23,193.73
2018,5,27,7,0,655.0,85.0,1.8,16.0,347.0,312.17,239.61
2018,5,27,7,15,605.0,110.5,1.9,16.8,377.5,353.8,276.49
2018,5,27,7,30,555.0,136.0,2.0,17.6,408.0,389.49,306.73
2018,5,27,7,45,575.0,145.5,2.05,18.35,453.5,439.06,346.12
2018,5,27,8,0,595.0,155.0,2.1,19.1,499.0,489.77,385.09
2018,5,27,8,15,696.5,133.5,2.2,19.7,568.5,559.87,438.93
2018,5,27,8,30,798.0,112.0,2.3,20.3,638.0,637.6,497.13
2018,5,27,8,45,831.5,107.0,2.35,20.95,686.5,691.8,535.5
2018,5,27,9,0,865.0,102.0,2.4,21.6,735.0,745.24,570.64
2018,5,27,9,15,876.0,103.0,2.45,22.2,773.0,789.02,598.52
2018,5,27,9,30,887.0,104.0,2.5,22.8,811.0,831.22,624.98
2018,5,27,9,45,895.0,105.0,2.55,23.4,843.5,869.05,648.13
2018,5,27,10,0,903.0,106.0,2.6,24.0,876.0,904.67,669.57
2018,5,27,10,15,909.0,107.0,2.6,24.5,902.0,936.07,687.87
2018,5,27,10,30,915.0,108.0,2.6,25.0,928.0,964.79,704.28
2018,5,27,10,45,919.5,108.0,2.65,25.45,947.5,988.22,717.77
2018,5,27,11,0,924.0,108.0,2.7,25.9,967.0,1008.63,729.35
2018,5,27,11,15,926.5,108.5,2.8,26.3,979.5,1024.44,738.64
2018,5,27,11,30,929.0,109.0,2.9,26.7,992.0,1036.99,745.93
2018,5,27,11,45,930.0,109.5,2.95,27.05,997.0,1044.71,749.94
2018,5,27,12,0,931.0,110.0,3.0,27.4,1002.0,1049.04,751.94
2018,5,27,12,15,931.0,109.5,3.05,27.65,999.5,1047.95,750.93
2018,5,27,12,30,931.0,109.0,3.1,27.9,997.0,1043.46,747.9
2018,5,27,12,45,930.0,108.0,3.2,28.15,987.5,1034.08,742.3
2018,5,27,13,0,929.0,107.0,3.3,28.4,978.0,1021.35,734.65
2018,5,27,13,15,926.5,105.5,3.35,28.55,961.0,1003.37,723.6
2018,5,27,13,30,924.0,104.0,3.4,28.7,944.0,982.21,710.56
2018,5,27,13,45,919.5,103.5,3.45,28.85,920.5,957.14,694.99
2018,5,27,14,0,915.0,103.0,3.5,29.0,897.0,929.19,677.53
2018,5,27,14,15,909.0,101.0,3.5,28.95,866.5,895.68,656.55
2018,5,27,14,30,903.0,99.0,3.5,28.9,836.0,859.67,633.81
2018,5,27,14,45,895.0,97.0,3.55,28.9,800.5,819.75,608.37
2018,5,27,15,0,887.0,95.0,3.6,28.9,765.0,777.85,581.3
2018,5,27,15,15,875.5,93.0,3.6,28.9,723.5,731.64,550.7
2018,5,27,15,30,864.0,91.0,3.6,28.9,682.0,684.17,518.85
2018,5,27,15,45,849.0,88.5,3.55,28.5,636.5,632.94,482.62
2018,5,27,16,0,834.0,86.0,3.5,28.1,591.0,581.25,444.7
2018,5,27,16,15,814.0,83.5,3.45,27.7,542.5,526.74,403.53
2018,5,27,16,30,794.0,81.0,3.4,27.3,494.0,472.43,361.24
2018,5,27,16,45,767.0,78.0,3.4,26.85,443.5,415.41,315.72
2018,5,27,17,0,740.0,75.0,3.4,26.4,393.0,360.22,270.23
2018,5,27,17,15,703.5,70.5,3.4,25.5,342.0,302.54,222.18
2018,5,27,17,30,667.0,66.0,3.4,24.6,291.0,247.17,175.02
2018,5,27,17,45,615.0,61.0,3.45,23.7,241.5,192.55,128.82
2018,5,27,18,0,563.0,56.0,3.5,22.8,192.0,143.52,88.28
2018,5,27,18,15,485.0,49.0,3.55,21.7,146.5,95.58,52.61
2018,5,27,18,30,407.0,42.0,3.6,20.6,101.0,56.5,28.41
2018,5,27,18,45,287.5,31.5,3.7,19.45,65.5,24.59,14.23
2018,5,27,19,0,168.0,21.0,3.8,18.3,30.0,16.56,0.0
2018,5,27,19,15,84.0,10.5,3.85,17.6,15.0,10.32,0.0
2018,5,27,19,30,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,28,4,45,51.5,6.0,1.65,11.7,7.5,0.0,0.0
2018,5,28,5,0,103.0,12.0,1.8,12.0,15.0,11.8,0.0
2018,5,28,5,15,235.0,23.0,2.0,12.55,46.0,18.12,5.22
2018,5,28,5,30,367.0,34.0,2.2,13.1,77.0,32.49,16.99
2018,5,28,5,45,454.5,41.5,2.35,13.7,120.0,67.53,34.64
2018,5,28,6,0,542.0,49.0,2.5,14.3,163.0,112.49,65.59
2018,5,28,6,15,598.5,54.5,2.4,15.1,211.5,159.74,103.97
2018,5,28,6,30,655.0,60.0,2.3,15.9,260.0,214.36,150.83
2018,5,28,6,45,694.0,64.0,2.2,16.75,310.5,267.11,197.36
2018,5,28,7,0,733.0,68.0,2.1,17.6,361.0,323.71,246.43
2018,5,28,7,15,761.0,71.0,2.05,18.6,411.5,378.47,292.86
2018,5,28,7,30,789.0,74.0,2.0,19.6,462.0,435.35,339.28
2018,5,28,7,45,809.5,77.5,1.95,20.6,511.5,490.77,382.79
2018,5,28,8,0,830.0,81.0,1.9,21.6,561.0,546.87,424.99
2018,5,28,8,15,846.0,83.0,1.9,22.4,607.5,599.08,463.27
2018,5,28,8,30,862.0,85.0,1.9,23.2,654.0,651.08,500.04
2018,5,28,8,45,874.5,87.5,1.9,24.0,697.0,700.69,532.66
2018,5,28,9,0,887.0,90.0,1.9,24.8,740.0,749.26,562.93
2018,5,28,9,15,895.5,92.5,2.0,25.5,778.0,793.45,590.61
2018,5,28,9,30,904.0,95.0,2.1,26.2,816.0,835.82,616.71
2018,5,28,9,45,910.0,97.0,2.15,26.9,848.0,873.54,638.97
2018,5,28,10,0,916.0,99.0,2.2,27.6,880.0,908.87,659.44
2018,5,28,10,15,922.0,99.5,2.35,28.15,906.5,940.11,678.4
2018,5,28,10,30,928.0,100.0,2.5,28.7,933.0,968.62,695.55
2018,5,28,10,45,933.0,101.0,2.6,29.3,953.5,993.83,709.95
2018,5,28,11,0,938.0,102.0,2.7,29.9,974.0,1015.98,722.41
2018,5,28,11,15,941.0,102.0,2.75,30.25,987.0,1031.99,731.29
2018,5,28,11,30,944.0,102.0,2.8,30.6,1000.0,1044.69,738.21
2018,5,28,11,45,946.0,102.0,2.8,31.0,1005.5,1053.02,741.89
2018,5,28,12,0,948.0,102.0,2.8,31.4,1011.0,1057.92,743.56
2018,5,28,12,15,947.0,102.0,2.85,31.6,1008.5,1056.36,742.43
2018,5,28,12,30,946.0,102.0,2.9,31.8,1006.0,1051.35,739.32
2018,5,28,12,45,943.5,103.0,2.95,32.0,996.5,1042.44,733.91
2018,5,28,13,0,941.0,104.0,3.0,32.2,987.0,1030.17,726.51
2018,5,28,13,15,938.0,103.0,3.0,32.35,970.0,1012.08,715.28
2018,5,28,13,30,935.0,102.0,3.0,32.5,953.0,990.78,702.13
2018,5,28,13,45,930.0,101.0,3.05,32.6,928.5,964.55,686.41
2018,5,28,14,0,925.0,100.0,3.1,32.7,904.0,935.42,668.82
2018,5,28,14,15,918.5,98.5,3.15,32.65,873.5,901.75,648.6
2018,5,28,14,30,912.0,97.0,3.2,32.6,843.0,865.59,626.59
2018,5,28,14,45,903.0,96.0,3.25,32.6,807.0,825.63,601.71
2018,5,28,15,0,894.0,95.0,3.3,32.6,771.0,783.74,575.27
2018,5,28,15,15,882.5,93.0,3.3,32.6,729.5,737.3,545.17
2018,5,28,15,30,871.0,91.0,3.3,32.6,688.0,689.58,513.82
2018,5,28,15,45,856.5,88.0,3.3,32.2,642.0,637.9,478.25
2018,5,28,16,0,842.0,85.0,3.3,31.8,596.0,585.69,440.84
2018,5,28,16,15,822.5,82.5,3.3,31.35,547.5,531.08,400.54
2018,5,28,16,30,803.0,80.0,3.3,30.9,499.0,476.64,359.02
2018,5,28,16,45,777.5,76.5,3.25,30.4,448.5,419.33,314.01
2018,5,28,17,0,752.0,73.0,3.2,29.9,398.0,363.7,268.87
2018,5,28,17,15,717.0,69.0,3.15,28.95,347.0,306.37,221.77
2018,5,28,17,30,682.0,65.0,3.1,28.0,296.0,252.28,176.21
2018,5,28,17,45,631.5,60.0,3.0,27.0,246.0,196.05,129.3
2018,5,28,18,0,581.0,55.0,2.9,26.0,196.0,146.31,88.63
2018,5,28,18,15,505.5,48.0,3.0,24.85,150.5,97.56,52.62
2018,5,28,18,30,430.0,41.0,3.1,23.7,105.0,57.36,27.84
2018,5,28,18,45,309.0,31.5,3.2,22.55,68.5,24.46,14.02
2018,5,28,19,0,188.0,22.0,3.3,21.4,32.0,18.01,0.0
2018,5,28,19,15,94.0,11.0,3.45,20.55,16.0,10.81,0.0
2018,5,28,19,30,0.0,0.0,3.6,19.7,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,3.75,18.9,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.9,18.1,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.9,17.65,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.9,16.75,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,29,4,45,51.5,6.5,2.9,12.8,8.0,0.0,0.0
2018,5,29,5,0,103.0,13.0,3.1,12.9,16.0,12.78,0.0
2018,5,29,5,15,235.0,24.0,3.15,13.45,47.0,19.03,6.14
2018,5,29,5,30,367.0,35.0,3.2,14.0,78.0,33.66,17.72
2018,5,29,5,45,454.5,42.0,3.3,14.5,121.0,68.24,35.05
2018,5,29,6,0,542.0,49.0,3.4,15.0,164.0,112.73,65.65
2018,5,29,6,15,598.5,54.5,3.35,15.85,212.5,159.98,104.03
2018,5,29,6,30,655.0,60.0,3.3,16.7,261.0,214.59,150.91
2018,5,29,6,45,694.5,64.0,3.25,17.55,312.0,267.46,197.68
2018,5,29,7,0,734.0,68.0,3.2,18.4,363.0,324.24,247.17
2018,5,29,7,15,761.5,71.5,3.15,19.25,413.5,379.32,294.36
2018,5,29,7,30,789.0,75.0,3.1,20.1,464.0,436.47,341.64
2018,5,29,7,45,810.0,77.5,3.05,21.0,513.0,491.11,385.3
2018,5,29,8,0,831.0,80.0,3.0,21.9,562.0,546.48,427.86
2018,5,29,8,15,846.5,83.0,2.95,22.7,608.5,599.41,467.17
2018,5,29,8,30,862.0,86.0,2.9,23.5,655.0,652.1,504.89
2018,5,29,8,45,873.5,88.5,2.9,24.3,697.5,700.99,537.66
2018,5,29,9,0,885.0,91.0,2.9,25.1,740.0,748.76,568.03
2018,5,29,9,15,895.5,91.5,2.9,25.75,778.0,792.37,595.25
2018,5,29,9,30,906.0,92.0,2.9,26.4,816.0,834.3,620.89
2018,5,29,9,45,914.5,92.5,2.9,27.05,848.5,872.66,643.72
2018,5,29,10,0,923.0,93.0,2.9,27.7,881.0,908.77,664.77
2018,5,29,10,15,928.0,94.0,2.95,28.2,907.0,939.8,683.01
2018,5,29,10,30,933.0,95.0,3.0,28.7,933.0,968.05,699.36
2018,5,29,10,45,936.5,96.0,3.05,29.15,952.5,991.94,712.99
2018,5,29,11,0,940.0,97.0,3.1,29.6,972.0,1012.71,724.65
2018,5,29,11,15,942.0,97.5,3.2,29.95,984.0,1028.29,733.74
2018,5,29,11,30,944.0,98.0,3.3,30.3,996.0,1040.54,740.81
2018,5,29,11,45,945.0,98.0,3.35,30.6,1001.0,1047.89,744.65
2018,5,29,12,0,946.0,98.0,3.4,30.9,1006.0,1051.82,746.46
2018,5,29,12,15,944.5,99.5,3.5,30.95,1004.0,1051.32,746.75
2018,5,29,12,30,943.0,101.0,3.6,31.0,1002.0,1047.39,744.99
2018,5,29,12,45,939.5,102.0,3.75,31.1,992.0,1037.55,739.79
2018,5,29,13,0,936.0,103.0,3.9,31.2,982.0,1024.39,732.52
2018,5,29,13,15,933.0,102.5,4.05,31.0,965.5,1006.93,723.38
2018,5,29,13,30,930.0,102.0,4.2,30.8,949.0,986.29,712.14
2018,5,29,13,45,926.0,101.0,4.35,30.65,925.5,961.14,697.74
2018,5,29,14,0,922.0,100.0,4.5,30.5,902.0,933.06,681.29
2018,5,29,14,15,916.5,98.5,4.65,30.15,872.5,900.4,662.17
2018,5,29,14,30,911.0,97.0,4.8,29.8,843.0,865.19,641.46
2018,5,29,14,45,903.0,95.5,4.9,29.45,807.5,825.61,617.07
2018,5,29,15,0,895.0,94.0,5.0,29.1,772.0,784.03,590.91
2018,5,29,15,15,884.0,92.0,5.0,29.1,731.0,737.97,559.88
2018,5,29,15,30,873.0,90.0,5.0,29.1,690.0,690.58,527.57
2018,5,29,15,45,860.5,88.0,5.2,27.8,646.0,641.15,494.85
2018,5,29,16,0,848.0,86.0,5.4,26.5,602.0,590.99,459.6
2018,5,29,16,15,832.5,82.5,5.45,25.5,554.5,537.28,419.24
2018,5,29,16,30,817.0,79.0,5.5,24.5,507.0,483.33,377.16
2018,5,29,16,45,793.5,76.0,5.55,23.55,457.0,426.71,331.35
2018,5,29,17,0,770.0,73.0,5.6,22.6,407.0,371.53,285.07
2018,5,29,17,15,736.0,69.0,5.6,21.45,355.5,313.57,235.52
2018,5,29,17,30,702.0,65.0,5.6,20.3,304.0,258.71,187.46
2018,5,29,17,45,653.0,60.5,5.6,19.15,254.0,202.16,138.32
2018,5,29,18,0,604.0,56.0,5.6,18.0,204.0,151.91,95.53
2018,5,29,18,15,527.0,49.0,5.55,17.05,157.0,101.64,56.86
2018,5,29,18,30,450.0,42.0,5.5,16.1,110.0,60.08,30.22
2018,5,29,18,45,324.5,33.0,5.4,15.2,72.5,25.8,15.76
2018,5,29,19,0,199.0,24.0,5.3,14.3,35.0,19.97,0.0
2018,5,29,19,15,99.5,12.0,5.3,13.85,17.5,11.8,0.0
2018,5,29,19,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,5.25,12.95,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.15,12.3,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,5.0,11.95,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.85,11.7,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.75,11.45,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.65,11.2,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.45,10.6,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.5,9.75,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.55,9.6,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.65,9.55,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.85,9.65,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,5,30,4,45,20.0,6.0,5.0,9.95,6.5,0.0,0.0
2018,5,30,5,0,40.0,12.0,5.1,10.1,13.0,11.8,0.0
2018,5,30,5,15,104.0,26.0,5.2,10.4,36.5,21.72,8.37
2018,5,30,5,30,168.0,40.0,5.3,10.7,60.0,34.67,21.0
2018,5,30,5,45,209.0,55.5,5.4,11.0,92.0,62.95,40.04
2018,5,30,6,0,250.0,71.0,5.5,11.3,124.0,95.92,65.3
2018,5,30,6,15,315.5,83.5,5.6,11.6,168.5,135.29,96.93
2018,5,30,6,30,381.0,96.0,5.7,11.9,213.0,181.94,136.34
2018,5,30,6,45,350.0,118.0,5.75,12.2,240.5,216.42,169.08
2018,5,30,7,0,319.0,140.0,5.8,12.5,268.0,246.77,197.39
2018,5,30,7,15,245.0,172.0,5.85,12.75,278.0,266.18,215.83
2018,5,30,7,30,171.0,204.0,5.9,13.0,288.0,276.49,225.14
2018,5,30,7,45,125.0,225.5,5.9,13.25,290.5,283.95,231.0
2018,5,30,8,0,79.0,247.0,5.9,13.5,293.0,284.75,230.71
2018,5,30,8,15,141.0,272.5,5.95,13.7,362.5,354.07,286.98
2018,5,30,8,30,203.0,298.0,6.0,13.9,432.0,427.22,345.6
2018,5,30,8,45,227.0,316.0,6.0,14.05,475.0,471.79,380.41
2018,5,30,9,0,251.0,334.0,6.0,14.2,518.0,521.33,418.69
2018,5,30,9,15,349.0,323.0,6.0,14.4,593.5,597.69,479.32
2018,5,30,9,30,447.0,312.0,6.0,14.6,669.0,684.36,546.7
2018,5,30,9,45,532.0,288.5,6.05,14.8,730.5,749.49,597.12
2018,5,30,10,0,617.0,265.0,6.1,15.0,792.0,819.16,650.3
2018,5,30,10,15,553.0,294.0,6.1,15.5,777.0,807.44,637.78
2018,5,30,10,30,489.0,323.0,6.1,16.0,762.0,791.67,622.56
2018,5,30,10,45,272.0,350.0,6.1,16.45,595.0,618.38,486.48
2018,5,30,11,0,55.0,377.0,6.1,16.9,428.0,429.7,334.94
2018,5,30,11,15,169.5,411.5,6.15,17.3,572.0,584.54,456.04
2018,5,30,11,30,284.0,446.0,6.2,17.7,716.0,741.58,574.08
2018,5,30,11,45,426.5,388.0,6.25,18.1,796.5,832.51,643.87
2018,5,30,12,0,569.0,330.0,6.3,18.5,877.0,918.29,709.04
2018,5,30,12,15,505.5,363.0,6.35,18.55,848.0,887.78,684.61
2018,5,30,12,30,442.0,396.0,6.4,18.6,819.0,855.22,659.16
2018,5,30,12,45,483.5,372.5,6.5,18.65,831.0,868.74,671.06
2018,5,30,13,0,525.0,349.0,6.6,18.7,843.0,879.47,680.79
2018,5,30,13,15,524.5,341.5,6.65,18.55,827.5,862.73,669.7
2018,5,30,13,30,524.0,334.0,6.7,18.4,812.0,844.04,657.27
2018,5,30,13,45,555.0,310.0,6.75,18.2,804.5,835.95,653.77
2018,5,30,14,0,586.0,286.0,6.8,18.0,797.0,824.48,647.7
2018,5,30,14,15,647.0,247.5,6.8,17.7,793.5,822.34,649.43
2018,5,30,14,30,708.0,209.0,6.8,17.4,790.0,813.46,646.02
2018,5,30,14,45,783.0,165.0,6.85,17.15,781.0,802.42,639.68
2018,5,30,15,0,858.0,121.0,6.9,16.9,772.0,785.57,629.05
2018,5,30,15,15,845.0,118.0,6.9,16.9,730.0,738.15,594.46
2018,5,30,15,30,832.0,115.0,6.9,16.9,688.0,689.67,558.2
2018,5,30,15,45,816.5,112.0,6.9,16.2,643.0,638.77,519.48
2018,5,30,16,0,801.0,109.0,6.9,15.5,598.0,587.53,479.4
2018,5,30,16,15,778.5,106.5,6.85,15.1,549.5,532.9,434.83
2018,5,30,16,30,756.0,104.0,6.8,14.7,501.0,478.54,389.34
2018,5,30,16,45,724.5,100.0,6.75,14.3,449.5,420.29,339.57
2018,5,30,17,0,693.0,96.0,6.7,13.9,398.0,364.4,290.57
2018,5,30,17,15,648.0,92.5,6.6,13.45,346.5,307.13,239.77
2018,5,30,17,30,603.0,89.0,6.5,13.0,295.0,254.23,192.19
2018,5,30,17,45,536.5,83.0,6.4,12.5,244.0,198.76,143.55
2018,5,30,18,0,470.0,77.0,6.3,12.0,193.0,149.63,101.72
2018,5,30,18,15,374.5,67.0,6.1,11.6,146.0,101.66,64.68
2018,5,30,18,30,279.0,57.0,5.9,11.2,99.0,64.28,39.6
2018,5,30,18,45,177.5,41.5,5.7,10.8,65.0,32.54,21.91
2018,5,30,19,0,76.0,26.0,5.5,10.4,31.0,21.6,1.76
2018,5,30,19,15,38.0,13.0,5.45,10.3,15.5,12.78,0.0
2018,5,30,19,30,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,5.35,10.05,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.3,9.9,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.3,9.95,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,5.15,10.05,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,5.05,10.1,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.0,10.1,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.95,10.15,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.9,10.25,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.85,10.35,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.8,10.35,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.75,10.25,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.65,10.15,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.3,10.05,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,31,4,45,3.0,4.5,4.35,10.05,4.5,0.0,0.0
2018,5,31,5,0,6.0,9.0,4.4,10.1,9.0,8.85,0.0
2018,5,31,5,15,26.0,25.0,4.4,10.3,27.5,22.12,9.0
2018,5,31,5,30,46.0,41.0,4.4,10.5,46.0,36.93,24.34
2018,5,31,5,45,78.0,57.0,4.4,10.65,71.5,57.52,40.34
2018,5,31,6,0,110.0,73.0,4.4,10.8,97.0,81.84,59.65
2018,5,31,6,15,133.5,93.5,4.45,11.15,130.0,112.35,85.18
2018,5,31,6,30,157.0,114.0,4.5,11.5,163.0,145.69,113.56
2018,5,31,6,45,183.0,135.5,4.5,11.85,202.0,183.44,145.69
2018,5,31,7,0,209.0,157.0,4.5,12.2,241.0,224.54,180.5
2018,5,31,7,15,297.0,166.0,4.5,12.65,303.0,281.36,227.36
2018,5,31,7,30,385.0,175.0,4.5,13.1,365.0,348.61,282.71
2018,5,31,7,45,549.0,152.0,4.45,13.55,454.0,430.79,350.03
2018,5,31,8,0,713.0,129.0,4.4,14.0,543.0,529.69,429.76
2018,5,31,8,15,697.5,145.0,4.45,14.45,577.5,571.83,462.62
2018,5,31,8,30,682.0,161.0,4.5,14.9,612.0,611.17,492.5
2018,5,31,8,45,760.0,142.0,4.5,15.35,675.5,677.12,543.35
2018,5,31,9,0,838.0,123.0,4.5,15.8,739.0,748.01,595.21
2018,5,31,9,15,853.0,122.5,4.55,16.2,777.5,792.65,625.74
2018,5,31,9,30,868.0,122.0,4.6,16.6,816.0,833.54,653.34
2018,5,31,9,45,881.5,120.5,4.65,16.95,850.0,872.88,679.7
2018,5,31,10,0,895.0,119.0,4.7,17.3,884.0,910.38,704.54
2018,5,31,10,15,902.0,120.0,4.75,17.55,911.0,942.46,725.67
2018,5,31,10,30,909.0,121.0,4.8,17.8,938.0,971.95,744.95
2018,5,31,10,45,914.0,121.0,4.9,18.0,958.0,995.76,760.82
2018,5,31,11,0,919.0,121.0,5.0,18.2,978.0,1016.6,774.71
2018,5,31,11,15,922.0,122.0,5.05,18.3,991.0,1033.39,785.79
2018,5,31,11,30,925.0,123.0,5.1,18.4,1004.0,1046.96,794.77
2018,5,31,11,45,926.5,123.0,5.15,18.55,1009.5,1054.73,799.73
2018,5,31,12,0,928.0,123.0,5.2,18.7,1015.0,1059.15,802.55
2018,5,31,12,15,922.5,126.5,5.25,18.7,1011.5,1056.71,801.29
2018,5,31,12,30,917.0,130.0,5.3,18.7,1008.0,1050.94,797.89
2018,5,31,12,45,909.5,133.0,5.35,18.7,996.5,1039.42,790.65
2018,5,31,13,0,902.0,136.0,5.4,18.7,985.0,1024.76,781.36
2018,5,31,13,15,898.0,135.5,5.4,18.65,968.0,1006.95,769.72
2018,5,31,13,30,894.0,135.0,5.4,18.6,951.0,986.1,756.04
2018,5,31,13,45,889.0,134.0,5.35,18.55,927.5,960.91,739.01
2018,5,31,14,0,884.0,133.0,5.3,18.5,904.0,932.97,720.08
2018,5,31,14,15,876.0,131.5,5.3,18.35,873.5,899.3,697.64
2018,5,31,14,30,868.0,130.0,5.3,18.2,843.0,863.35,673.46
2018,5,31,14,45,857.5,128.5,5.3,18.1,806.5,825.87,647.87
2018,5,31,15,0,847.0,127.0,5.3,18.0,770.0,783.75,618.67
2018,5,31,15,15,833.5,124.5,5.3,18.0,728.5,736.95,585.48
2018,5,31,15,30,820.0,122.0,5.3,18.0,687.0,689.14,550.29
2018,5,31,15,45,803.5,118.0,5.2,17.5,641.0,637.15,510.96
2018,5,31,16,0,787.0,114.0,5.1,17.0,595.0,584.94,470.48
2018,5,31,16,15,766.0,110.0,5.05,16.7,546.5,530.32,426.81
2018,5,31,16,30,745.0,106.0,5.0,16.4,498.0,475.84,382.1
2018,5,31,16,45,716.5,101.0,5.0,16.05,447.5,418.5,334.06
2018,5,31,17,0,688.0,96.0,5.0,15.7,397.0,363.23,286.44
2018,5,31,17,15,650.0,90.5,4.9,15.2,346.0,306.62,236.9
2018,5,31,17,30,612.0,85.0,4.8,14.7,295.0,253.62,189.72
2018,5,31,17,45,558.0,77.5,4.7,14.25,245.5,198.97,141.75
2018,5,31,18,0,504.0,70.0,4.6,13.8,196.0,150.18,99.93
2018,5,31,18,15,424.0,61.0,4.4,13.25,150.5,103.08,63.27
2018,5,31,18,30,344.0,52.0,4.2,12.7,105.0,64.03,36.96
2018,5,31,18,45,235.0,39.5,4.0,12.2,70.0,31.33,20.87
2018,5,31,19,0,126.0,27.0,3.8,11.7,35.0,21.47,3.15
2018,5,31,19,15,64.5,14.0,3.65,11.4,18.0,13.76,0.0
2018,5,31,19,30,3.0,1.0,3.5,11.1,1.0,0.0,0.0
2018,5,31,19,45,1.5,0.5,3.4,10.8,0.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,1,4,45,37.0,7.0,1.25,8.35,8.0,0.0,0.0
2018,6,1,5,0,74.0,14.0,1.3,8.7,16.0,13.76,0.0
2018,6,1,5,15,191.5,27.5,1.45,9.4,47.0,21.55,9.01
2018,6,1,5,30,309.0,41.0,1.6,10.1,78.0,39.08,22.96
2018,6,1,5,45,400.0,50.0,1.75,10.75,121.0,72.49,41.1
2018,6,1,6,0,491.0,59.0,1.9,11.4,164.0,116.29,71.78
2018,6,1,6,15,551.5,65.0,1.85,12.05,212.5,161.89,108.92
2018,6,1,6,30,612.0,71.0,1.8,12.7,261.0,214.18,153.84
2018,6,1,6,45,656.0,75.5,1.7,13.3,312.0,266.64,200.14
2018,6,1,7,0,700.0,80.0,1.6,13.9,363.0,323.5,249.52
2018,6,1,7,15,732.0,84.0,1.55,14.8,414.5,380.06,297.41
2018,6,1,7,30,764.0,88.0,1.5,15.7,466.0,438.18,344.86
2018,6,1,7,45,788.0,91.0,1.45,16.65,516.0,493.55,388.37
2018,6,1,8,0,812.0,94.0,1.4,17.6,566.0,550.09,430.96
2018,6,1,8,15,830.0,96.0,1.5,18.45,613.0,602.88,470.24
2018,6,1,8,30,848.0,98.0,1.6,19.3,660.0,654.88,507.74
2018,6,1,8,45,863.0,99.5,1.75,20.2,703.5,704.54,542.05
2018,6,1,9,0,878.0,101.0,1.9,21.1,747.0,753.42,573.8
2018,6,1,9,15,890.0,102.0,2.0,21.6,786.0,798.41,602.88
2018,6,1,9,30,902.0,103.0,2.1,22.1,825.0,841.86,630.58
2018,6,1,9,45,912.5,103.0,2.15,22.6,858.5,881.26,654.81
2018,6,1,10,0,923.0,103.0,2.2,23.1,892.0,918.57,677.42
2018,6,1,10,15,928.5,104.0,2.25,23.55,918.5,950.06,696.15
2018,6,1,10,30,934.0,105.0,2.3,24.0,945.0,978.8,713.03
2018,6,1,10,45,938.5,105.5,2.35,24.4,965.0,1003.17,727.19
2018,6,1,11,0,943.0,106.0,2.4,24.8,985.0,1024.48,739.42
2018,6,1,11,15,945.5,106.0,2.4,25.15,997.5,1040.13,747.7
2018,6,1,11,30,948.0,106.0,2.4,25.5,1010.0,1052.46,753.98
2018,6,1,11,45,949.5,105.5,2.45,25.8,1015.0,1059.91,757.99
2018,6,1,12,0,951.0,105.0,2.5,26.1,1020.0,1063.93,760.0
2018,6,1,12,15,950.0,105.5,2.55,26.35,1017.5,1063.0,759.19
2018,6,1,12,30,949.0,106.0,2.6,26.6,1015.0,1058.63,756.36
2018,6,1,12,45,946.0,106.5,2.65,26.85,1005.0,1048.86,750.24
2018,6,1,13,0,943.0,107.0,2.7,27.1,995.0,1035.73,742.14
2018,6,1,13,15,940.0,106.0,2.75,27.3,978.0,1017.8,731.21
2018,6,1,13,30,937.0,105.0,2.8,27.5,961.0,996.66,718.29
2018,6,1,13,45,932.5,104.5,2.85,27.65,937.5,971.56,702.98
2018,6,1,14,0,928.0,104.0,2.9,27.8,914.0,943.54,685.76
2018,6,1,14,15,921.5,102.5,3.0,27.85,883.5,909.99,665.45
2018,6,1,14,30,915.0,101.0,3.1,27.9,853.0,873.95,643.29
2018,6,1,14,45,906.5,99.0,3.15,27.95,816.5,833.47,617.59
2018,6,1,15,0,898.0,97.0,3.2,28.0,780.0,791.03,590.27
2018,6,1,15,15,886.5,95.0,3.2,28.0,738.5,744.63,559.75
2018,6,1,15,30,875.0,93.0,3.2,28.0,697.0,696.94,527.95
2018,6,1,15,45,861.0,90.5,3.35,27.7,652.0,646.08,492.86
2018,6,1,16,0,847.0,88.0,3.5,27.4,607.0,594.64,455.63
2018,6,1,16,15,828.0,85.5,3.55,26.95,558.5,540.21,414.9
2018,6,1,16,30,809.0,83.0,3.6,26.5,510.0,485.86,372.86
2018,6,1,16,45,783.5,79.5,3.65,26.1,459.0,428.33,326.94
2018,6,1,17,0,758.0,76.0,3.7,25.7,408.0,372.46,280.85
2018,6,1,17,15,723.5,72.0,3.65,24.85,357.0,314.98,232.75
2018,6,1,17,30,689.0,68.0,3.6,24.0,306.0,260.67,186.17
2018,6,1,17,45,640.0,62.5,3.55,23.1,255.5,203.73,137.77
2018,6,1,18,0,591.0,57.0,3.5,22.2,205.0,153.16,95.48
2018,6,1,18,15,518.0,50.5,3.55,21.05,159.0,104.3,58.33
2018,6,1,18,30,445.0,44.0,3.6,19.9,113.0,63.69,32.24
2018,6,1,18,45,331.0,34.5,3.6,18.75,76.0,28.37,17.89
2018,6,1,19,0,217.0,25.0,3.6,17.6,39.0,20.58,3.74
2018,6,1,19,15,114.0,13.5,3.7,16.85,20.5,13.27,0.0
2018,6,1,19,30,11.0,2.0,3.8,16.1,2.0,0.0,0.0
2018,6,1,19,45,5.5,1.0,3.85,15.35,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,2,4,45,57.0,7.0,1.9,11.2,9.0,0.0,0.0
2018,6,2,5,0,114.0,14.0,2.1,11.6,18.0,13.76,0.0
2018,6,2,5,15,247.0,25.0,2.25,12.25,50.0,19.76,7.87
2018,6,2,5,30,380.0,36.0,2.4,12.9,82.0,35.41,18.71
2018,6,2,5,45,466.5,43.0,2.55,13.55,125.5,70.67,36.66
2018,6,2,6,0,553.0,50.0,2.7,14.2,169.0,115.72,67.88
2018,6,2,6,15,609.0,55.5,2.55,15.05,218.0,163.43,106.76
2018,6,2,6,30,665.0,61.0,2.4,15.9,267.0,218.47,154.0
2018,6,2,6,45,704.0,65.0,2.3,16.75,318.0,271.65,200.9
2018,6,2,7,0,743.0,69.0,2.2,17.6,369.0,328.66,250.3
2018,6,2,7,15,771.0,72.0,2.1,18.7,420.0,383.81,296.83
2018,6,2,7,30,799.0,75.0,2.0,19.8,471.0,441.07,343.22
2018,6,2,7,45,820.0,78.5,1.85,20.95,521.0,497.11,386.51
2018,6,2,8,0,841.0,82.0,1.7,22.1,571.0,553.92,428.28
2018,6,2,8,15,857.0,84.5,1.7,22.95,618.0,607.04,466.78
2018,6,2,8,30,873.0,87.0,1.7,23.8,665.0,659.94,503.7
2018,6,2,8,45,885.0,89.0,1.7,24.6,708.0,709.07,535.65
2018,6,2,9,0,897.0,91.0,1.7,25.4,751.0,757.12,565.2
2018,6,2,9,15,903.0,94.5,1.75,26.15,788.5,800.71,591.69
2018,6,2,9,30,909.0,98.0,1.8,26.9,826.0,842.28,616.44
2018,6,2,9,45,912.0,102.0,1.9,27.6,857.5,879.63,638.69
2018,6,2,10,0,915.0,106.0,2.0,28.3,889.0,914.41,659.1
2018,6,2,10,15,921.0,107.0,2.05,28.95,915.5,946.14,677.0
2018,6,2,10,30,927.0,108.0,2.1,29.6,942.0,975.17,693.07
2018,6,2,10,45,931.5,109.0,2.1,30.25,962.5,999.92,705.83
2018,6,2,11,0,936.0,110.0,2.1,30.9,983.0,1021.63,716.65
2018,6,2,11,15,939.0,110.0,2.1,31.3,996.0,1037.69,724.72
2018,6,2,11,30,942.0,110.0,2.1,31.7,1009.0,1050.48,730.88
2018,6,2,11,45,943.5,110.0,2.05,32.1,1014.5,1058.42,733.56
2018,6,2,12,0,945.0,110.0,2.0,32.5,1020.0,1062.96,734.29
2018,6,2,12,15,946.5,109.0,1.95,32.8,1018.5,1063.06,732.77
2018,6,2,12,30,948.0,108.0,1.9,33.1,1017.0,1059.71,729.32
