Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,22,4,45,62.5,8.0,1.95,10.95,10.0,0.0,0.0
2018,6,22,5,0,125.0,16.0,2.1,11.4,20.0,15.73,0.0
2018,6,22,5,15,255.5,26.5,2.2,12.0,52.0,21.21,9.13
2018,6,22,5,30,386.0,37.0,2.3,12.6,84.0,33.68,18.92
2018,6,22,5,45,472.0,44.5,2.4,13.25,128.0,68.86,35.81
2018,6,22,6,0,558.0,52.0,2.5,13.9,172.0,113.72,66.17
2018,6,22,6,15,615.0,57.5,2.4,14.75,221.5,161.18,104.31
2018,6,22,6,30,672.0,63.0,2.3,15.6,271.0,214.87,150.16
2018,6,22,6,45,711.0,67.5,2.25,16.4,322.5,269.66,198.37
2018,6,22,7,0,750.0,72.0,2.2,17.2,374.0,327.0,248.2
2018,6,22,7,15,778.5,75.5,2.05,18.4,425.5,382.82,295.21
2018,6,22,7,30,807.0,79.0,1.9,19.6,477.0,440.83,342.05
2018,6,22,7,45,828.5,82.0,1.8,20.75,527.5,496.79,385.54
2018,6,22,8,0,850.0,85.0,1.7,21.9,578.0,553.72,427.76
2018,6,22,8,15,866.0,88.0,1.7,23.0,625.5,607.69,466.56
2018,6,22,8,30,882.0,91.0,1.7,24.1,673.0,661.5,503.7
2018,6,22,8,45,895.0,92.5,1.7,25.15,717.0,711.3,536.11
2018,6,22,9,0,908.0,94.0,1.7,26.2,761.0,760.15,565.53
2018,6,22,9,15,916.5,96.5,1.75,27.25,799.5,805.33,592.24
2018,6,22,9,30,925.0,99.0,1.8,28.3,838.0,848.73,617.25
2018,6,22,9,45,931.0,101.5,1.8,29.3,871.5,888.03,638.76
2018,6,22,10,0,937.0,104.0,1.8,30.3,905.0,924.96,658.37
2018,6,22,10,15,943.0,104.5,1.85,31.15,932.5,957.31,675.77
2018,6,22,10,30,949.0,105.0,1.9,32.0,960.0,986.96,691.34
2018,6,22,10,45,954.0,105.0,1.95,32.9,981.0,1012.29,703.99
2018,6,22,11,0,959.0,105.0,2.0,33.8,1002.0,1034.57,714.74
2018,6,22,11,15,961.5,106.0,2.1,34.15,1016.0,1052.25,724.93
2018,6,22,11,30,964.0,107.0,2.2,34.5,1030.0,1066.61,733.21
2018,6,22,11,45,965.5,106.5,2.25,34.85,1036.0,1075.06,737.44
2018,6,22,12,0,967.0,106.0,2.3,35.2,1042.0,1080.07,739.75
2018,6,22,12,15,964.5,107.0,2.45,35.35,1039.5,1079.12,740.35
2018,6,22,12,30,962.0,108.0,2.6,35.5,1037.0,1074.71,738.94
2018,6,22,12,45,958.5,109.0,2.75,35.65,1027.5,1065.88,734.87
2018,6,22,13,0,955.0,110.0,2.9,35.8,1018.0,1053.68,728.77
2018,6,22,13,15,951.0,110.0,3.1,35.7,1001.5,1036.69,720.88
2018,6,22,13,30,947.0,110.0,3.3,35.6,985.0,1016.5,710.88
2018,6,22,13,45,941.5,109.0,3.45,35.55,961.0,990.81,696.78
2018,6,22,14,0,936.0,108.0,3.6,35.5,937.0,962.21,680.71
2018,6,22,14,15,928.5,107.0,3.75,35.25,907.0,929.1,662.09
2018,6,22,14,30,921.0,106.0,3.9,35.0,877.0,893.5,641.59
2018,6,22,14,45,912.0,104.5,4.0,34.75,841.0,853.88,617.88
2018,6,22,15,0,903.0,103.0,4.1,34.5,805.0,812.27,592.49
2018,6,22,15,15,892.0,100.5,4.1,34.5,764.0,766.38,562.88
2018,6,22,15,30,881.0,98.0,4.1,34.5,723.0,719.09,531.96
2018,6,22,15,45,866.0,95.5,4.25,33.65,677.5,668.01,499.15
2018,6,22,16,0,851.0,93.0,4.4,32.8,632.0,616.37,463.68
2018,6,22,16,15,832.0,90.5,4.45,32.15,583.5,562.27,424.53
2018,6,22,16,30,813.0,88.0,4.5,31.5,535.0,508.13,384.01
2018,6,22,16,45,788.5,84.5,4.5,30.85,484.5,451.06,339.87
2018,6,22,17,0,764.0,81.0,4.5,30.2,434.0,395.46,295.43
2018,6,22,17,15,731.5,76.5,4.45,29.2,382.5,337.73,248.45
2018,6,22,17,30,699.0,72.0,4.4,28.2,331.0,282.85,202.51
2018,6,22,17,45,653.5,67.5,4.35,27.2,281.0,226.52,155.21
2018,6,22,18,0,608.0,63.0,4.3,26.2,231.0,176.06,112.98
2018,6,22,18,15,541.5,56.5,4.2,25.1,183.5,125.73,73.56
2018,6,22,18,30,475.0,50.0,4.1,24.0,136.0,82.82,43.63
2018,6,22,18,45,373.5,41.0,3.95,22.85,96.0,44.08,22.74
2018,6,22,19,0,272.0,32.0,3.8,21.7,56.0,25.81,14.24
2018,6,22,19,15,157.0,19.5,3.8,21.1,31.5,15.47,0.0
2018,6,22,19,30,42.0,7.0,3.8,20.5,7.0,6.88,0.0
2018,6,22,19,45,21.0,3.5,3.75,19.9,3.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,19.3,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.6,18.9,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.45,18.15,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.35,16.35,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,23,4,45,70.0,8.0,1.3,16.2,10.0,0.0,0.0
2018,6,23,5,0,140.0,16.0,1.3,16.7,20.0,15.73,0.0
2018,6,23,5,15,273.5,25.5,1.5,17.75,52.0,20.26,7.99
2018,6,23,5,30,407.0,35.0,1.7,18.8,84.0,31.6,16.78
2018,6,23,5,45,492.5,41.0,1.9,19.8,127.5,66.46,32.27
2018,6,23,6,0,578.0,47.0,2.1,20.8,171.0,110.9,61.21
2018,6,23,6,15,632.0,52.5,2.2,21.6,220.0,160.2,99.99
2018,6,23,6,30,686.0,58.0,2.3,22.4,269.0,213.92,144.95
2018,6,23,6,45,724.0,61.5,2.45,23.2,320.0,266.86,190.78
2018,6,23,7,0,762.0,65.0,2.6,24.0,371.0,323.52,239.29
2018,6,23,7,15,789.5,68.0,2.7,24.75,422.0,379.04,286.11
2018,6,23,7,30,817.0,71.0,2.8,25.5,473.0,436.64,333.16
2018,6,23,7,45,837.5,73.0,2.9,26.3,522.5,491.95,376.95
2018,6,23,8,0,858.0,75.0,3.0,27.1,572.0,547.44,419.39
2018,6,23,8,15,873.5,77.0,3.05,27.8,619.0,600.46,458.64
2018,6,23,8,30,889.0,79.0,3.1,28.5,666.0,653.27,496.45
2018,6,23,8,45,901.0,80.5,3.2,29.25,709.0,702.68,529.71
2018,6,23,9,0,913.0,82.0,3.3,30.0,752.0,751.04,560.54
2018,6,23,9,15,921.5,84.5,3.35,30.7,791.0,796.44,588.7
2018,6,23,9,30,930.0,87.0,3.4,31.4,830.0,840.05,615.2
2018,6,23,9,45,936.0,89.0,3.45,32.1,863.0,879.04,638.25
2018,6,23,10,0,942.0,91.0,3.5,32.8,896.0,915.66,659.48
2018,6,23,10,15,948.0,91.0,3.55,33.4,923.0,947.68,677.77
2018,6,23,10,30,954.0,91.0,3.6,34.0,950.0,976.98,694.2
2018,6,23,10,45,958.5,92.0,3.65,34.6,971.5,1003.01,708.46
2018,6,23,11,0,963.0,93.0,3.7,35.2,993.0,1025.97,720.74
2018,6,23,11,15,966.0,94.0,3.7,35.55,1007.5,1044.26,730.51
2018,6,23,11,30,969.0,95.0,3.7,35.9,1022.0,1059.23,738.26
2018,6,23,11,45,971.0,95.0,3.75,36.25,1029.0,1068.78,743.1
2018,6,23,12,0,973.0,95.0,3.8,36.6,1036.0,1074.87,745.93
2018,6,23,12,15,973.0,95.5,3.85,36.75,1035.5,1075.98,746.44
2018,6,23,12,30,973.0,96.0,3.9,36.9,1035.0,1073.58,744.92
2018,6,23,12,45,971.5,96.5,3.95,37.1,1027.0,1066.21,740.3
2018,6,23,13,0,970.0,97.0,4.0,37.3,1019.0,1055.39,733.68
2018,6,23,13,15,968.0,96.5,4.0,37.35,1004.0,1039.66,724.25
2018,6,23,13,30,966.0,96.0,4.0,37.4,989.0,1020.62,712.84
2018,6,23,13,45,963.0,95.0,4.0,37.5,967.0,996.9,698.41
2018,6,23,14,0,960.0,94.0,4.0,37.6,945.0,970.09,682.08
2018,6,23,14,15,954.5,92.5,3.95,37.55,915.5,937.62,662.27
2018,6,23,14,30,949.0,91.0,3.9,37.5,886.0,902.47,640.7
2018,6,23,14,45,942.0,89.5,3.9,37.45,851.0,863.59,616.84
2018,6,23,15,0,935.0,88.0,3.9,37.4,816.0,822.51,591.32
2018,6,23,15,15,925.5,86.5,3.9,37.4,775.5,777.55,562.86
2018,6,23,15,30,916.0,85.0,3.9,37.4,735.0,731.0,532.99
2018,6,23,15,45,903.0,83.0,3.8,37.0,690.0,680.26,499.99
2018,6,23,16,0,890.0,81.0,3.7,36.6,645.0,628.71,463.86
2018,6,23,16,15,873.0,78.5,3.55,36.15,596.0,573.83,424.31
2018,6,23,16,30,856.0,76.0,3.4,35.7,547.0,519.02,383.61
2018,6,23,16,45,833.0,73.0,3.25,35.25,496.0,461.27,339.53
2018,6,23,17,0,810.0,70.0,3.1,34.8,445.0,403.98,294.46
2018,6,23,17,15,778.0,67.0,2.9,33.65,393.0,345.51,247.99
2018,6,23,17,30,746.0,64.0,2.7,32.5,341.0,289.77,202.33
2018,6,23,17,45,700.5,60.5,2.5,31.3,289.5,233.17,155.74
2018,6,23,18,0,655.0,57.0,2.3,30.1,238.0,181.27,113.13
2018,6,23,18,15,586.0,52.0,2.5,28.8,189.5,128.03,72.29
2018,6,23,18,30,517.0,47.0,2.7,27.5,141.0,83.82,42.13
2018,6,23,18,45,412.0,38.5,2.9,26.25,99.5,43.04,20.73
2018,6,23,19,0,307.0,30.0,3.1,25.0,58.0,23.74,12.47
2018,6,23,19,15,182.0,19.0,3.45,24.1,33.0,15.55,0.0
2018,6,23,19,30,57.0,8.0,3.8,23.2,8.0,7.86,0.0
2018,6,23,19,45,28.5,4.0,4.15,22.35,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.5,21.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.55,20.8,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.6,20.1,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.65,19.45,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.7,18.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.7,18.45,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.7,17.8,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.7,17.25,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.65,16.8,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.5,16.45,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.3,16.15,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.15,15.35,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,24,4,45,33.0,6.0,3.9,14.05,7.0,0.0,0.0
2018,6,24,5,0,66.0,12.0,3.9,14.2,14.0,11.8,0.0
2018,6,24,5,15,147.5,27.0,4.0,14.75,41.5,21.11,8.48
2018,6,24,5,30,229.0,42.0,4.1,15.3,69.0,35.25,21.46
2018,6,24,5,45,298.5,56.0,4.15,15.85,108.5,66.9,39.91
2018,6,24,6,0,368.0,70.0,4.2,16.4,148.0,106.29,67.6
2018,6,24,6,15,425.0,81.0,4.3,17.05,194.0,148.52,100.96
2018,6,24,6,30,482.0,92.0,4.4,17.7,240.0,197.01,141.42
2018,6,24,6,45,527.5,100.0,4.45,18.35,289.0,246.48,183.95
2018,6,24,7,0,573.0,108.0,4.5,19.0,338.0,299.72,229.56
2018,6,24,7,15,608.5,114.0,4.55,19.7,387.5,351.59,273.66
2018,6,24,7,30,644.0,120.0,4.6,20.4,437.0,406.62,319.3
2018,6,24,7,45,673.5,125.0,4.65,21.1,486.5,460.57,363.01
2018,6,24,8,0,703.0,130.0,4.7,21.8,536.0,516.51,407.03
2018,6,24,8,15,724.5,133.5,4.8,22.35,582.5,567.9,446.8
2018,6,24,8,30,746.0,137.0,4.9,22.9,629.0,619.91,486.06
2018,6,24,8,45,763.5,140.5,5.0,23.45,672.5,669.28,522.41
2018,6,24,9,0,781.0,144.0,5.1,24.0,716.0,718.43,557.79
2018,6,24,9,15,801.5,143.0,5.2,24.35,757.0,764.85,589.7
2018,6,24,9,30,822.0,142.0,5.3,24.7,798.0,810.65,620.73
2018,6,24,9,45,842.0,138.5,5.4,25.1,834.5,852.6,648.6
2018,6,24,10,0,862.0,135.0,5.5,25.5,871.0,890.03,673.1
2018,6,24,10,15,870.0,136.0,5.6,25.75,899.0,922.68,694.57
2018,6,24,10,30,878.0,137.0,5.7,26.0,927.0,952.95,714.35
2018,6,24,10,45,885.0,137.5,5.75,26.3,949.0,979.22,730.93
2018,6,24,11,0,892.0,138.0,5.8,26.6,971.0,1002.76,745.64
2018,6,24,11,15,897.0,137.5,5.85,26.7,985.5,1020.47,757.05
2018,6,24,11,30,902.0,137.0,5.9,26.8,1000.0,1035.14,766.52
2018,6,24,11,45,906.5,136.0,5.95,26.95,1008.0,1045.7,773.16
2018,6,24,12,0,911.0,135.0,6.0,27.1,1016.0,1053.07,777.78
2018,6,24,12,15,912.0,134.5,6.0,27.1,1015.5,1054.18,778.46
2018,6,24,12,30,913.0,134.0,6.0,27.1,1015.0,1052.01,777.09
2018,6,24,12,45,912.5,133.0,6.0,27.15,1007.0,1044.57,772.15
2018,6,24,13,0,912.0,132.0,6.0,27.2,999.0,1033.88,765.16
2018,6,24,13,15,908.5,131.0,6.0,27.1,983.0,1017.05,754.6
2018,6,24,13,30,905.0,130.0,6.0,27.0,967.0,997.16,742.03
2018,6,24,13,45,899.0,129.5,6.0,26.9,944.0,972.45,726.23
2018,6,24,14,0,893.0,129.0,6.0,26.8,921.0,944.99,708.53
2018,6,24,14,15,885.0,128.0,6.0,26.55,891.5,912.67,687.85
2018,6,24,14,30,877.0,127.0,6.0,26.3,862.0,878.01,665.42
2018,6,24,14,45,866.5,126.0,6.0,26.05,826.5,839.16,639.86
2018,6,24,15,0,856.0,125.0,6.0,25.8,791.0,800.69,614.35
2018,6,24,15,15,844.0,122.0,6.0,25.8,750.5,755.01,582.79
2018,6,24,15,30,832.0,119.0,6.0,25.8,710.0,708.12,550.05
2018,6,24,15,45,813.5,117.0,6.0,24.85,664.5,657.0,513.8
2018,6,24,16,0,795.0,115.0,6.0,23.9,619.0,605.73,476.3
2018,6,24,16,15,769.5,113.0,5.95,23.35,570.0,550.63,433.87
2018,6,24,16,30,744.0,111.0,5.9,22.8,521.0,496.01,390.69
2018,6,24,16,45,713.0,107.0,5.9,22.2,470.0,438.64,344.37
2018,6,24,17,0,682.0,103.0,5.9,21.6,419.0,383.5,298.55
2018,6,24,17,15,644.0,98.0,5.75,20.95,368.5,327.36,250.9
2018,6,24,17,30,606.0,93.0,5.6,20.3,318.0,274.73,205.34
2018,6,24,17,45,555.0,85.5,5.5,19.65,268.0,220.2,158.42
2018,6,24,18,0,504.0,78.0,5.4,19.0,218.0,171.1,116.57
2018,6,24,18,15,439.5,68.0,5.15,18.4,172.5,123.33,78.08
2018,6,24,18,30,375.0,58.0,4.9,17.8,127.0,81.98,47.87
2018,6,24,18,45,289.5,45.0,4.65,17.15,89.0,45.19,25.66
2018,6,24,19,0,204.0,32.0,4.4,16.5,51.0,24.86,13.98
2018,6,24,19,15,118.5,19.0,4.25,16.15,28.5,15.02,0.0
2018,6,24,19,30,33.0,6.0,4.1,15.8,6.0,5.9,0.0
2018,6,24,19,45,16.5,3.0,4.0,15.4,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,25,4,45,39.5,6.5,3.7,12.0,7.5,0.0,0.0
2018,6,25,5,0,79.0,13.0,3.8,12.2,15.0,12.78,0.0
2018,6,25,5,15,186.0,26.0,3.95,12.7,44.5,20.3,7.8
2018,6,25,5,30,293.0,39.0,4.1,13.2,74.0,33.04,22.71
2018,6,25,5,45,336.5,48.5,4.25,13.7,106.5,62.41,35.29
2018,6,25,6,0,380.0,58.0,4.4,14.2,139.0,96.85,59.77
2018,6,25,6,15,196.0,76.5,4.35,14.75,119.0,105.18,75.22
2018,6,25,6,30,12.0,95.0,4.3,15.3,99.0,93.66,73.32
2018,6,25,6,45,64.0,124.5,4.3,15.8,149.5,136.97,107.96
2018,6,25,7,0,116.0,154.0,4.3,16.3,200.0,186.83,148.18
2018,6,25,7,15,193.5,173.0,4.25,16.75,262.5,242.66,193.05
2018,6,25,7,30,271.0,192.0,4.2,17.2,325.0,307.5,245.16
2018,6,25,7,45,458.0,166.0,4.15,17.65,418.5,391.92,312.94
2018,6,25,8,0,645.0,140.0,4.1,18.1,512.0,494.2,394.27
2018,6,25,8,15,705.5,132.5,4.1,18.7,570.5,555.07,441.57
2018,6,25,8,30,766.0,125.0,4.1,19.3,629.0,620.2,491.12
2018,6,25,8,45,806.5,118.0,4.05,19.85,680.0,675.68,532.11
2018,6,25,9,0,847.0,111.0,4.0,20.4,731.0,731.21,570.66
2018,6,25,9,15,863.5,110.0,4.05,20.9,771.0,776.73,600.99
2018,6,25,9,30,880.0,109.0,4.1,21.4,811.0,821.19,630.19
2018,6,25,9,45,896.5,106.0,4.15,21.9,847.0,862.32,656.68
2018,6,25,10,0,913.0,103.0,4.2,22.4,883.0,901.85,681.77
2018,6,25,10,15,919.0,104.5,4.3,22.8,910.5,934.67,702.56
2018,6,25,10,30,925.0,106.0,4.4,23.2,938.0,964.86,721.49
2018,6,25,10,45,930.0,106.5,4.45,23.55,959.0,990.32,737.04
2018,6,25,11,0,935.0,107.0,4.5,23.9,980.0,1012.81,750.55
2018,6,25,11,15,938.0,107.0,4.6,24.15,993.5,1029.75,761.35
2018,6,25,11,30,941.0,107.0,4.7,24.4,1007.0,1043.47,770.12
2018,6,25,11,45,942.5,107.0,4.75,24.65,1013.5,1052.4,775.36
2018,6,25,12,0,944.0,107.0,4.8,24.9,1020.0,1057.96,778.51
2018,6,25,12,15,945.0,106.5,4.85,24.9,1019.5,1059.13,779.67
2018,6,25,12,30,946.0,106.0,4.9,24.9,1019.0,1056.9,778.73
2018,6,25,12,45,946.5,104.0,5.0,24.95,1011.0,1049.25,774.58
2018,6,25,13,0,947.0,102.0,5.1,25.0,1003.0,1038.2,768.27
2018,6,25,13,15,944.0,101.5,5.15,24.9,987.0,1021.91,758.57
2018,6,25,13,30,941.0,101.0,5.2,24.8,971.0,1002.42,746.76
2018,6,25,13,45,936.5,100.5,5.25,24.7,948.5,978.41,731.9
2018,6,25,14,0,932.0,100.0,5.3,24.6,926.0,951.46,715.0
2018,6,25,14,15,926.0,98.5,5.35,24.35,897.0,919.38,694.9
2018,6,25,14,30,920.0,97.0,5.4,24.1,868.0,884.73,672.85
2018,6,25,14,45,912.5,95.0,5.4,23.9,833.0,845.96,647.29
2018,6,25,15,0,905.0,93.0,5.4,23.7,798.0,805.08,620.0
2018,6,25,15,15,894.5,91.5,5.4,23.7,758.0,760.58,589.34
2018,6,25,15,30,884.0,90.0,5.4,23.7,718.0,714.63,557.32
2018,6,25,15,45,871.5,87.5,5.4,22.8,674.0,665.13,523.52
2018,6,25,16,0,859.0,85.0,5.4,21.9,630.0,614.83,486.55
2018,6,25,16,15,843.0,83.0,5.4,21.25,583.5,562.48,446.29
2018,6,25,16,30,827.0,81.0,5.4,20.6,537.0,509.93,404.57
2018,6,25,16,45,805.5,78.0,5.4,19.95,487.5,454.07,358.9
2018,6,25,17,0,784.0,75.0,5.4,19.3,438.0,399.32,312.65
2018,6,25,17,15,753.5,71.0,5.35,18.55,387.0,341.72,262.96
2018,6,25,17,30,723.0,67.0,5.3,17.8,336.0,286.72,214.28
2018,6,25,17,45,680.5,63.0,5.25,17.1,286.0,231.56,165.27
2018,6,25,18,0,638.0,59.0,5.2,16.4,236.0,179.39,119.31
2018,6,25,18,15,576.5,53.0,5.1,15.8,188.5,128.45,77.2
2018,6,25,18,30,515.0,47.0,5.0,15.2,141.0,84.35,44.84
2018,6,25,18,45,418.5,39.0,4.9,14.65,100.5,44.27,22.52
2018,6,25,19,0,322.0,31.0,4.8,14.1,60.0,24.7,14.05
2018,6,25,19,15,191.0,19.5,4.7,13.75,34.0,16.02,0.0
2018,6,25,19,30,60.0,8.0,4.6,13.4,8.0,7.86,0.0
2018,6,25,19,45,30.0,4.0,4.5,13.1,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,26,4,45,50.5,7.0,3.1,10.65,8.5,0.0,0.0
2018,6,26,5,0,101.0,14.0,3.2,10.9,17.0,13.76,0.0
2018,6,26,5,15,228.0,26.0,3.25,11.45,48.5,20.94,8.01
2018,6,26,5,30,355.0,38.0,3.3,12.0,80.0,32.96,22.75
2018,6,26,5,45,440.0,47.0,3.35,12.5,123.5,67.45,36.28
2018,6,26,6,0,525.0,56.0,3.4,13.0,167.0,111.53,66.09
2018,6,26,6,15,582.5,62.5,3.35,13.6,216.0,158.02,103.42
2018,6,26,6,30,640.0,69.0,3.3,14.2,265.0,210.85,148.75
2018,6,26,6,45,681.0,74.0,3.3,14.8,316.0,263.72,195.78
2018,6,26,7,0,722.0,79.0,3.3,15.4,367.0,320.7,246.01
2018,6,26,7,15,752.0,83.0,3.3,16.05,418.5,377.21,295.11
2018,6,26,7,30,782.0,87.0,3.3,16.7,470.0,435.02,343.9
2018,6,26,7,45,805.5,89.5,3.3,17.35,520.0,490.25,389.24
2018,6,26,8,0,829.0,92.0,3.3,18.0,570.0,546.66,433.97
2018,6,26,8,15,846.5,95.0,3.35,18.7,618.0,600.9,475.62
2018,6,26,8,30,864.0,98.0,3.4,19.4,666.0,654.53,515.52
2018,6,26,8,45,878.5,99.5,3.45,20.05,710.0,704.69,551.58
2018,6,26,9,0,893.0,101.0,3.5,20.7,754.0,754.06,584.42
2018,6,26,9,15,900.5,104.5,3.55,21.3,793.0,799.04,613.7
2018,6,26,9,30,908.0,108.0,3.6,21.9,832.0,842.21,641.29
2018,6,26,9,45,912.5,111.0,3.7,22.55,864.5,880.34,665.17
2018,6,26,10,0,917.0,114.0,3.8,23.2,897.0,916.05,687.2
2018,6,26,10,15,925.0,114.5,3.9,23.65,925.5,949.82,708.27
2018,6,26,10,30,933.0,115.0,4.0,24.1,954.0,981.05,727.52
2018,6,26,10,45,939.5,114.5,4.1,24.55,975.5,1007.13,743.28
2018,6,26,11,0,946.0,114.0,4.2,25.0,997.0,1030.28,757.1
2018,6,26,11,15,950.5,113.5,4.3,25.25,1011.5,1048.4,768.24
2018,6,26,11,30,955.0,113.0,4.4,25.5,1026.0,1063.29,777.37
2018,6,26,11,45,958.0,112.0,4.5,25.75,1033.0,1072.86,783.11
2018,6,26,12,0,961.0,111.0,4.6,26.0,1040.0,1079.04,786.8
2018,6,26,12,15,963.5,109.0,4.7,26.0,1039.5,1080.25,788.51
2018,6,26,12,30,966.0,107.0,4.8,26.0,1039.0,1078.0,788.07
2018,6,26,12,45,968.0,104.0,4.9,26.05,1031.5,1070.74,784.29
2018,6,26,13,0,970.0,101.0,5.0,26.1,1024.0,1059.97,778.3
2018,6,26,13,15,968.5,100.0,5.1,25.95,1008.5,1044.36,769.78
2018,6,26,13,30,967.0,99.0,5.2,25.8,993.0,1025.4,759.05
2018,6,26,13,45,964.5,97.0,5.3,25.65,970.5,1001.24,744.78
2018,6,26,14,0,962.0,95.0,5.4,25.5,948.0,973.95,728.32
2018,6,26,14,15,957.0,93.5,5.45,25.15,919.0,941.96,708.76
2018,6,26,14,30,952.0,92.0,5.5,24.8,890.0,907.26,687.15
2018,6,26,14,45,946.0,89.5,5.55,24.45,854.5,868.17,662.22
2018,6,26,15,0,940.0,87.0,5.6,24.1,819.0,826.78,635.36
2018,6,26,15,15,930.0,85.5,5.6,24.1,778.5,781.33,604.16
2018,6,26,15,30,920.0,84.0,5.6,24.1,738.0,734.3,571.49
2018,6,26,15,45,908.0,81.5,5.6,22.9,693.0,683.59,537.99
2018,6,26,16,0,896.0,79.0,5.6,21.7,648.0,631.95,500.66
2018,6,26,16,15,881.0,76.5,5.55,21.1,600.0,577.94,458.9
2018,6,26,16,30,866.0,74.0,5.5,20.5,552.0,523.79,415.71
2018,6,26,16,45,846.0,71.0,5.45,19.9,501.5,466.92,369.01
2018,6,26,17,0,826.0,68.0,5.4,19.3,451.0,410.18,320.94
2018,6,26,17,15,798.0,64.5,5.3,18.65,399.0,351.76,270.22
2018,6,26,17,30,770.0,61.0,5.2,18.0,347.0,295.63,220.21
2018,6,26,17,45,730.0,57.0,5.1,17.4,296.0,238.52,169.19
2018,6,26,18,0,690.0,53.0,5.0,16.8,245.0,185.5,122.11
2018,6,26,18,15,630.0,47.5,4.85,16.15,196.0,132.52,78.15
2018,6,26,18,30,570.0,42.0,4.7,15.5,147.0,86.27,44.18
2018,6,26,18,45,474.0,35.5,4.55,14.85,105.5,42.91,20.13
2018,6,26,19,0,378.0,29.0,4.4,14.2,64.0,22.69,12.47
2018,6,26,19,15,230.0,18.5,4.3,13.85,36.5,14.97,0.0
2018,6,26,19,30,82.0,8.0,4.2,13.5,9.0,7.86,0.0
2018,6,26,19,45,41.0,4.0,4.15,13.15,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,27,4,45,39.5,6.0,3.55,10.9,7.0,0.0,0.0
2018,6,27,5,0,79.0,12.0,3.7,11.1,14.0,11.8,0.0
2018,6,27,5,15,193.5,24.5,3.85,11.65,43.5,19.09,6.49
2018,6,27,5,30,308.0,37.0,4.0,12.2,73.0,31.28,21.24
2018,6,27,5,45,439.0,44.0,4.1,12.7,122.0,64.06,33.57
2018,6,27,6,0,570.0,51.0,4.2,13.2,171.0,111.46,64.08
2018,6,27,6,15,627.5,56.0,4.2,13.75,220.5,158.95,102.28
2018,6,27,6,30,685.0,61.0,4.2,14.3,270.0,214.04,149.85
2018,6,27,6,45,724.5,65.0,4.2,14.85,321.5,267.75,198.15
2018,6,27,7,0,764.0,69.0,4.2,15.4,373.0,325.39,249.56
2018,6,27,7,15,792.0,72.5,4.2,16.0,425.0,381.71,299.17
2018,6,27,7,30,820.0,76.0,4.2,16.6,477.0,440.19,349.13
2018,6,27,7,45,841.5,78.5,4.15,17.2,527.5,496.33,395.68
2018,6,27,8,0,863.0,81.0,4.1,17.8,578.0,553.48,441.46
2018,6,27,8,15,879.0,83.0,4.15,18.35,625.5,607.16,483.41
2018,6,27,8,30,895.0,85.0,4.2,18.9,673.0,660.66,523.95
2018,6,27,8,45,906.5,87.0,4.2,19.45,716.5,710.63,559.78
2018,6,27,9,0,918.0,89.0,4.2,20.0,760.0,759.51,592.63
2018,6,27,9,15,921.0,94.0,4.25,20.5,797.5,803.59,621.79
2018,6,27,9,30,924.0,99.0,4.3,21.0,835.0,845.47,649.03
2018,6,27,9,45,923.5,105.0,4.4,21.5,866.5,883.04,673.13
2018,6,27,10,0,923.0,111.0,4.5,22.0,898.0,917.84,695.38
2018,6,27,10,15,929.0,112.0,4.6,22.3,925.5,950.53,716.64
2018,6,27,10,30,935.0,113.0,4.7,22.6,953.0,980.57,736.03
2018,6,27,10,45,940.0,113.5,4.8,22.9,974.5,1006.33,752.52
2018,6,27,11,0,945.0,114.0,4.9,23.2,996.0,1029.11,767.02
2018,6,27,11,15,948.0,114.0,5.0,23.3,1009.5,1046.3,778.47
2018,6,27,11,30,951.0,114.0,5.1,23.4,1023.0,1060.23,787.85
2018,6,27,11,45,952.5,113.5,5.2,23.45,1029.0,1068.83,793.95
2018,6,27,12,0,954.0,113.0,5.3,23.5,1035.0,1074.03,797.91
2018,6,27,12,15,953.0,113.5,5.4,23.35,1034.0,1074.31,799.34
2018,6,27,12,30,952.0,114.0,5.5,23.2,1033.0,1071.16,798.6
2018,6,27,12,45,949.5,114.0,5.6,23.1,1024.0,1062.61,794.15
2018,6,27,13,0,947.0,114.0,5.7,23.0,1015.0,1050.7,787.52
2018,6,27,13,15,945.0,112.5,5.75,22.7,999.0,1034.46,778.25
2018,6,27,13,30,943.0,111.0,5.8,22.4,983.0,1014.97,766.79
2018,6,27,13,45,940.0,109.0,5.85,22.15,960.5,990.88,751.99
2018,6,27,14,0,937.0,107.0,5.9,21.9,938.0,963.76,735.04
2018,6,27,14,15,931.5,105.5,5.95,21.55,909.0,932.04,715.05
2018,6,27,14,30,926.0,104.0,6.0,21.2,880.0,897.71,693.04
2018,6,27,14,45,919.5,101.5,6.05,20.85,845.0,859.1,667.73
2018,6,27,15,0,913.0,99.0,6.1,20.5,810.0,818.29,640.54
2018,6,27,15,15,902.5,97.0,6.1,20.5,769.5,773.0,608.67
2018,6,27,15,30,892.0,95.0,6.1,20.5,729.0,726.23,575.42
2018,6,27,15,45,879.0,92.0,6.1,19.55,684.0,675.55,540.09
2018,6,27,16,0,866.0,89.0,6.1,18.6,639.0,624.1,501.65
2018,6,27,16,15,850.0,85.5,6.1,18.05,590.5,569.91,459.08
2018,6,27,16,30,834.0,82.0,6.1,17.5,542.0,515.52,415.05
2018,6,27,16,45,812.0,79.0,6.05,16.95,492.0,459.05,367.91
2018,6,27,17,0,790.0,76.0,6.0,16.4,442.0,403.73,320.31
2018,6,27,17,15,758.5,71.5,5.95,15.85,390.0,344.91,268.73
2018,6,27,17,30,727.0,67.0,5.9,15.3,338.0,288.8,218.34
2018,6,27,17,45,683.5,63.0,5.8,14.75,287.5,233.1,168.21
2018,6,27,18,0,640.0,59.0,5.7,14.2,237.0,180.52,121.33
2018,6,27,18,15,575.0,53.5,5.55,13.75,189.5,129.36,78.69
2018,6,27,18,30,510.0,48.0,5.4,13.3,142.0,85.43,46.22
2018,6,27,18,45,408.5,40.0,5.25,12.85,101.0,45.37,23.61
2018,6,27,19,0,307.0,32.0,5.1,12.4,60.0,25.68,15.0
2018,6,27,19,15,181.0,20.0,4.95,12.2,34.0,16.52,0.0
2018,6,27,19,30,55.0,8.0,4.8,12.0,8.0,7.86,0.0
2018,6,27,19,45,27.5,4.0,4.7,11.8,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.45,11.3,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,11.15,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,11.05,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,28,4,45,33.0,6.5,3.5,11.25,7.5,0.0,0.0
2018,6,28,5,0,66.0,13.0,3.6,11.5,15.0,12.78,0.0
2018,6,28,5,15,181.5,26.5,3.6,12.05,44.5,20.8,7.18
2018,6,28,5,30,297.0,40.0,3.6,12.6,74.0,32.84,22.5
2018,6,28,5,45,390.0,48.5,3.65,13.15,116.0,64.96,36.01
2018,6,28,6,0,483.0,57.0,3.7,13.7,158.0,106.55,63.59
2018,6,28,6,15,544.0,63.5,3.65,14.3,206.0,151.21,99.03
2018,6,28,6,30,605.0,70.0,3.6,14.9,254.0,202.62,142.73
2018,6,28,6,45,648.0,75.0,3.5,15.5,304.0,254.08,188.24
2018,6,28,7,0,691.0,80.0,3.4,16.1,354.0,309.9,237.22
2018,6,28,7,15,722.0,84.5,3.4,16.6,405.0,365.64,285.68
2018,6,28,7,30,753.0,89.0,3.4,17.1,456.0,422.81,334.07
2018,6,28,7,45,777.5,91.5,3.35,17.65,505.5,477.07,378.72
2018,6,28,8,0,802.0,94.0,3.3,18.2,555.0,532.65,422.93
2018,6,28,8,15,820.5,96.5,3.3,18.75,602.0,585.72,463.93
2018,6,28,8,30,839.0,99.0,3.3,19.3,649.0,638.97,503.79
2018,6,28,8,45,853.5,100.5,3.3,19.9,692.5,687.42,538.87
2018,6,28,9,0,868.0,102.0,3.3,20.5,736.0,735.8,571.06
2018,6,28,9,15,879.0,104.0,3.35,21.0,775.0,781.03,600.88
2018,6,28,9,30,890.0,106.0,3.4,21.5,814.0,824.77,629.25
2018,6,28,9,45,898.5,107.0,3.4,22.0,847.5,863.69,653.63
2018,6,28,10,0,907.0,108.0,3.4,22.5,881.0,900.51,676.3
2018,6,28,10,15,913.0,109.0,3.5,22.95,908.0,932.8,696.43
2018,6,28,10,30,919.0,110.0,3.6,23.4,935.0,962.47,714.74
2018,6,28,10,45,923.0,110.0,3.7,23.8,955.0,986.48,729.36
2018,6,28,11,0,927.0,110.0,3.8,24.2,975.0,1007.52,742.04
2018,6,28,11,15,929.5,110.5,3.9,24.5,988.5,1024.51,752.4
2018,6,28,11,30,932.0,111.0,4.0,24.8,1002.0,1038.28,760.73
2018,6,28,11,45,933.0,111.0,4.1,25.05,1008.0,1046.78,765.85
2018,6,28,12,0,934.0,111.0,4.2,25.3,1014.0,1051.95,768.92
2018,6,28,12,15,936.0,109.0,4.3,25.45,1013.0,1052.74,769.55
2018,6,28,12,30,938.0,107.0,4.4,25.6,1012.0,1050.15,768.1
2018,6,28,12,45,940.5,104.0,4.5,25.75,1005.0,1043.65,764.2
2018,6,28,13,0,943.0,101.0,4.6,25.9,998.0,1033.74,758.24
2018,6,28,13,15,939.5,100.5,4.65,25.85,982.0,1017.14,748.36
2018,6,28,13,30,936.0,100.0,4.7,25.8,966.0,997.36,736.44
2018,6,28,13,45,931.0,100.0,4.8,25.75,943.5,973.61,722.25
2018,6,28,14,0,926.0,100.0,4.9,25.7,921.0,946.95,706.02
2018,6,28,14,15,919.5,99.0,5.0,25.45,892.0,915.19,686.73
2018,6,28,14,30,913.0,98.0,5.1,25.2,863.0,880.9,665.49
2018,6,28,14,45,905.0,96.5,5.15,24.9,828.5,842.53,640.96
2018,6,28,15,0,897.0,95.0,5.2,24.6,794.0,802.1,614.69
2018,6,28,15,15,886.5,93.5,5.2,24.6,754.5,757.96,584.47
2018,6,28,15,30,876.0,92.0,5.2,24.6,715.0,712.37,552.91
2018,6,28,15,45,862.5,90.0,5.35,23.6,671.0,663.09,520.13
2018,6,28,16,0,849.0,88.0,5.5,22.6,627.0,613.09,484.14
2018,6,28,16,15,831.0,85.5,5.55,21.9,579.5,559.58,443.3
2018,6,28,16,30,813.0,83.0,5.6,21.2,532.0,506.1,401.14
2018,6,28,16,45,790.0,80.0,5.65,20.5,482.5,450.21,355.67
2018,6,28,17,0,767.0,77.0,5.7,19.8,433.0,395.61,309.75
2018,6,28,17,15,735.5,73.5,5.65,19.0,382.5,338.98,260.99
2018,6,28,17,30,704.0,70.0,5.6,18.2,332.0,285.06,213.38
2018,6,28,17,45,659.5,65.5,5.6,17.45,282.0,228.58,163.55
2018,6,28,18,0,615.0,61.0,5.6,16.7,232.0,177.81,118.95
2018,6,28,18,15,550.5,55.0,5.5,16.05,185.0,127.59,77.58
2018,6,28,18,30,486.0,49.0,5.4,15.4,138.0,84.54,45.99
2018,6,28,18,45,386.5,40.5,5.25,14.75,98.0,45.34,23.76
2018,6,28,19,0,287.0,32.0,5.1,14.1,58.0,25.67,14.87
2018,6,28,19,15,167.5,20.0,5.0,13.8,33.0,15.86,0.0
2018,6,28,19,30,48.0,8.0,4.9,13.5,8.0,7.86,0.0
2018,6,28,19,45,24.0,4.0,4.8,13.15,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,29,4,45,56.0,6.5,2.35,11.1,8.0,0.0,0.0
2018,6,29,5,0,112.0,13.0,2.6,11.5,16.0,12.78,0.0
2018,6,29,5,15,248.0,23.5,2.7,12.1,47.0,18.63,5.46
2018,6,29,5,30,384.0,34.0,2.8,12.7,78.0,28.01,18.33
2018,6,29,5,45,471.5,40.5,2.9,13.35,120.5,61.7,30.71
2018,6,29,6,0,559.0,47.0,3.0,14.0,163.0,105.2,59.13
2018,6,29,6,15,615.5,52.0,2.95,14.9,211.5,153.16,97.29
2018,6,29,6,30,672.0,57.0,2.9,15.8,260.0,205.79,142.21
2018,6,29,6,45,711.5,61.0,2.85,16.75,311.0,258.73,189.01
2018,6,29,7,0,751.0,65.0,2.8,17.7,362.0,315.61,238.71
2018,6,29,7,15,779.5,68.0,2.75,18.9,413.0,370.9,286.0
2018,6,29,7,30,808.0,71.0,2.7,20.1,464.0,428.41,333.38
2018,6,29,7,45,829.5,73.0,2.65,21.3,513.5,483.82,377.38
2018,6,29,8,0,851.0,75.0,2.6,22.5,563.0,539.53,419.81
2018,6,29,8,15,867.0,77.5,2.7,23.45,610.5,593.15,459.89
2018,6,29,8,30,883.0,80.0,2.8,24.4,658.0,646.62,498.5
2018,6,29,8,45,896.0,81.0,2.85,25.3,701.5,696.12,532.11
2018,6,29,9,0,909.0,82.0,2.9,26.2,745.0,744.68,562.94
2018,6,29,9,15,916.0,84.5,3.0,27.0,783.0,789.01,590.74
2018,6,29,9,30,923.0,87.0,3.1,27.8,821.0,831.45,616.86
2018,6,29,9,45,927.5,90.0,3.2,28.6,854.0,870.22,640.15
2018,6,29,10,0,932.0,93.0,3.3,29.4,887.0,906.56,661.56
2018,6,29,10,15,937.5,94.5,3.4,29.95,914.5,939.66,681.3
2018,6,29,10,30,943.0,96.0,3.5,30.5,942.0,970.05,699.17
2018,6,29,10,45,947.0,96.0,3.55,31.1,962.5,994.64,712.75
2018,6,29,11,0,951.0,96.0,3.6,31.7,983.0,1016.17,724.36
2018,6,29,11,15,953.0,97.5,3.75,32.0,997.0,1034.11,735.29
2018,6,29,11,30,955.0,99.0,3.9,32.3,1011.0,1048.75,744.19
2018,6,29,11,45,956.0,99.0,4.05,32.6,1017.5,1057.49,749.45
2018,6,29,12,0,957.0,99.0,4.2,32.9,1024.0,1062.8,752.66
2018,6,29,12,15,954.5,100.5,4.3,32.95,1022.0,1062.7,753.0
2018,6,29,12,30,952.0,102.0,4.4,33.0,1020.0,1059.16,751.29
2018,6,29,12,45,948.0,102.5,4.55,33.1,1010.5,1049.7,746.07
2018,6,29,13,0,944.0,103.0,4.7,33.2,1001.0,1036.92,738.8
2018,6,29,13,15,941.5,102.5,4.8,33.05,985.5,1021.32,730.4
2018,6,29,13,30,939.0,102.0,4.9,32.9,970.0,1002.5,720.12
2018,6,29,13,45,935.0,100.5,5.0,32.8,947.5,978.12,706.03
2018,6,29,14,0,931.0,99.0,5.1,32.7,925.0,950.78,689.91
2018,6,29,14,15,925.0,98.0,5.15,32.45,896.0,919.35,671.05
2018,6,29,14,30,919.0,97.0,5.2,32.2,867.0,885.34,650.31
2018,6,29,14,45,912.0,95.0,5.3,31.9,832.5,847.11,626.87
2018,6,29,15,0,905.0,93.0,5.4,31.6,798.0,806.72,601.62
2018,6,29,15,15,894.5,91.0,5.4,31.6,758.0,761.77,571.66
2018,6,29,15,30,884.0,89.0,5.4,31.6,718.0,715.37,540.36
2018,6,29,15,45,870.5,87.0,5.4,30.7,673.5,665.75,507.75
2018,6,29,16,0,857.0,85.0,5.4,29.8,629.0,615.4,472.0
2018,6,29,16,15,840.0,82.0,5.35,29.15,581.5,561.58,431.91
2018,6,29,16,30,823.0,79.0,5.3,28.5,534.0,507.87,390.64
2018,6,29,16,45,801.0,76.0,5.3,27.85,484.5,451.73,346.27
2018,6,29,17,0,779.0,73.0,5.3,27.2,435.0,396.97,301.53
2018,6,29,17,15,750.0,69.0,5.25,26.35,384.5,340.11,254.07
2018,6,29,17,30,721.0,65.0,5.2,25.5,334.0,285.69,207.38
2018,6,29,17,45,679.5,60.5,5.1,24.6,284.0,230.29,159.7
2018,6,29,18,0,638.0,56.0,5.0,23.7,234.0,179.17,115.87
2018,6,29,18,15,577.0,50.5,4.85,22.75,187.0,127.31,74.15
2018,6,29,18,30,516.0,45.0,4.7,21.8,140.0,83.54,42.78
2018,6,29,18,45,420.0,37.0,4.55,20.85,99.5,43.19,20.65
2018,6,29,19,0,324.0,29.0,4.4,19.9,59.0,22.66,12.09
2018,6,29,19,15,193.0,18.5,4.35,19.35,33.5,14.96,0.0
2018,6,29,19,30,62.0,8.0,4.3,18.8,8.0,7.86,0.0
2018,6,29,19,45,31.0,4.0,4.25,18.2,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.15,17.25,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.0,16.55,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,6,30,4,45,71.0,6.0,1.2,15.9,8.0,0.0,0.0
2018,6,30,5,0,142.0,12.0,1.2,16.2,16.0,11.8,0.0
2018,6,30,5,15,288.0,21.5,1.3,17.1,48.0,16.74,3.75
2018,6,30,5,30,434.0,31.0,1.4,18.0,80.0,24.86,15.22
2018,6,30,5,45,517.0,37.0,1.55,18.85,123.5,62.15,29.09
2018,6,30,6,0,600.0,43.0,1.7,19.7,167.0,106.86,57.39
2018,6,30,6,15,653.5,47.5,1.7,20.45,216.0,154.48,94.45
2018,6,30,6,30,707.0,52.0,1.7,21.2,265.0,208.0,139.27
2018,6,30,6,45,743.5,55.5,1.75,21.95,316.0,261.5,185.76
2018,6,30,7,0,780.0,59.0,1.8,22.7,367.0,318.57,234.79
2018,6,30,7,15,806.5,61.5,1.85,23.55,418.0,374.99,282.3
2018,6,30,7,30,833.0,64.0,1.9,24.4,469.0,432.3,328.98
2018,6,30,7,45,852.5,66.5,1.9,25.3,518.5,487.86,372.51
2018,6,30,8,0,872.0,69.0,1.9,26.2,568.0,544.13,414.83
2018,6,30,8,15,886.5,71.0,2.0,27.0,615.0,597.38,453.97
2018,6,30,8,30,901.0,73.0,2.1,27.8,662.0,650.31,491.59
2018,6,30,8,45,912.0,75.0,2.2,28.6,705.5,700.28,524.86
2018,6,30,9,0,923.0,77.0,2.3,29.4,749.0,749.12,555.58
2018,6,30,9,15,931.0,78.5,2.35,30.25,787.5,793.77,582.49
2018,6,30,9,30,939.0,80.0,2.4,31.1,826.0,836.59,607.73
2018,6,30,9,45,944.5,82.0,2.5,31.9,859.0,875.78,630.69
2018,6,30,10,0,950.0,84.0,2.6,32.7,892.0,912.55,651.83
2018,6,30,10,15,954.5,85.5,2.65,33.3,919.5,945.31,670.34
2018,6,30,10,30,959.0,87.0,2.7,33.9,947.0,975.27,686.95
2018,6,30,10,45,962.5,87.5,2.8,34.5,967.5,1000.3,700.81
2018,6,30,11,0,966.0,88.0,2.9,35.1,988.0,1022.2,712.74
2018,6,30,11,15,968.5,88.0,2.95,35.45,1001.5,1039.39,722.09
2018,6,30,11,30,971.0,88.0,3.0,35.8,1015.0,1053.22,729.47
2018,6,30,11,45,971.5,88.5,3.1,36.1,1021.5,1062.16,734.53
2018,6,30,12,0,972.0,89.0,3.2,36.4,1028.0,1067.61,737.57
2018,6,30,12,15,968.5,91.0,3.3,36.55,1026.0,1067.08,737.54
2018,6,30,12,30,965.0,93.0,3.4,36.7,1024.0,1063.06,735.49
2018,6,30,12,45,959.0,96.0,3.45,36.85,1014.5,1054.14,730.15
2018,6,30,13,0,953.0,99.0,3.5,37.0,1005.0,1041.87,722.87
2018,6,30,13,15,950.5,98.0,3.55,37.0,989.5,1025.67,713.69
2018,6,30,13,30,948.0,97.0,3.6,37.0,974.0,1006.21,702.54
2018,6,30,13,45,943.5,96.5,3.65,37.05,951.5,982.23,688.43
2018,6,30,14,0,939.0,96.0,3.7,37.1,929.0,955.28,672.44
2018,6,30,14,15,933.5,94.5,3.75,36.95,900.0,923.59,653.92
2018,6,30,14,30,928.0,93.0,3.8,36.8,871.0,889.28,633.57
2018,6,30,14,45,920.0,92.0,3.8,36.7,836.5,850.96,610.06
2018,6,30,15,0,912.0,91.0,3.8,36.6,802.0,810.54,584.96
2018,6,30,15,15,902.0,89.0,3.8,36.6,762.0,765.71,556.41
2018,6,30,15,30,892.0,87.0,3.8,36.6,722.0,719.36,526.51
2018,6,30,15,45,877.5,85.5,3.95,35.95,677.0,669.24,495.0
2018,6,30,16,0,863.0,84.0,4.1,35.3,632.0,618.46,460.25
2018,6,30,16,15,842.5,82.0,4.25,34.55,583.0,563.37,421.3
2018,6,30,16,30,822.0,80.0,4.4,33.8,534.0,508.52,381.05
2018,6,30,16,45,795.0,78.0,4.6,33.1,483.5,451.29,337.56
2018,6,30,17,0,768.0,76.0,4.8,32.4,433.0,395.74,293.85
2018,6,30,17,15,730.0,73.5,4.95,31.05,381.0,337.66,247.51
2018,6,30,17,30,692.0,71.0,5.1,29.7,329.0,282.97,202.44
2018,6,30,17,45,638.5,67.5,5.3,28.4,278.0,225.76,155.08
2018,6,30,18,0,585.0,64.0,5.5,27.1,227.0,175.25,113.3
2018,6,30,18,15,513.0,57.5,5.5,25.7,179.5,125.05,74.18
2018,6,30,18,30,441.0,51.0,5.5,24.3,132.0,82.89,44.66
2018,6,30,18,45,341.0,41.0,5.5,22.95,92.5,44.62,23.14
2018,6,30,19,0,241.0,31.0,5.5,21.6,53.0,24.02,13.02
2018,6,30,19,15,141.0,19.0,5.4,20.9,30.0,15.01,0.0
2018,6,30,19,30,41.0,7.0,5.3,20.2,7.0,6.88,0.0
2018,6,30,19,45,20.5,3.5,5.2,19.55,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,5.1,18.9,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,5.05,18.65,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,5.0,18.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.9,18.1,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.8,17.8,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.75,17.55,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.7,17.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.65,17.1,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.6,16.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.55,16.65,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.3,15.85,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.65,14.45,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.65,14.15,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.55,13.85,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.4,13.65,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,1,4,45,32.5,5.0,4.1,13.95,6.0,0.0,0.0
2018,7,1,5,0,65.0,10.0,4.1,14.1,12.0,9.83,0.0
2018,7,1,5,15,160.0,23.0,4.2,14.65,38.5,17.94,4.01
2018,7,1,5,30,255.0,36.0,4.3,15.2,65.0,28.23,18.2
2018,7,1,5,45,332.5,48.5,4.4,15.8,105.0,59.8,33.53
2018,7,1,6,0,410.0,61.0,4.5,16.4,145.0,100.62,61.18
2018,7,1,6,15,469.0,70.0,4.55,17.0,191.0,143.12,94.4
2018,7,1,6,30,528.0,79.0,4.6,17.6,237.0,192.2,135.46
2018,7,1,6,45,573.0,86.0,4.65,18.2,286.5,241.88,178.66
2018,7,1,7,0,618.0,93.0,4.7,18.8,336.0,296.22,225.77
2018,7,1,7,15,651.5,98.5,4.65,19.5,386.0,349.08,271.17
2018,7,1,7,30,685.0,104.0,4.6,20.2,436.0,404.85,317.78
2018,7,1,7,45,711.0,108.5,4.6,20.85,485.0,458.61,361.73
2018,7,1,8,0,737.0,113.0,4.6,21.5,534.0,513.97,405.59
2018,7,1,8,15,757.0,116.0,4.6,22.05,580.5,565.91,445.75
2018,7,1,8,30,777.0,119.0,4.6,22.6,627.0,617.82,484.75
2018,7,1,8,45,793.5,122.0,4.6,23.2,670.5,667.53,520.93
2018,7,1,9,0,810.0,125.0,4.6,23.8,714.0,716.85,555.27
2018,7,1,9,15,830.5,124.0,4.6,24.3,756.0,764.5,586.91
2018,7,1,9,30,851.0,123.0,4.6,24.8,798.0,809.18,615.95
2018,7,1,9,45,871.0,118.5,4.65,25.35,835.0,851.01,642.76
2018,7,1,10,0,891.0,114.0,4.7,25.9,872.0,891.53,668.37
2018,7,1,10,15,896.0,116.0,4.75,26.25,899.0,923.62,688.52
2018,7,1,10,30,901.0,118.0,4.8,26.6,926.0,953.09,706.86
2018,7,1,10,45,903.5,120.5,4.9,26.95,946.5,977.96,722.43
2018,7,1,11,0,906.0,123.0,5.0,27.3,967.0,999.85,736.05
2018,7,1,11,15,906.5,125.0,5.15,27.5,980.0,1016.22,746.88
2018,7,1,11,30,907.0,127.0,5.3,27.7,993.0,1029.39,755.7
2018,7,1,11,45,905.5,129.5,5.4,27.9,999.0,1037.83,761.11
2018,7,1,12,0,904.0,132.0,5.5,28.1,1005.0,1043.0,764.47
2018,7,1,12,15,897.5,136.5,5.6,28.05,1002.5,1041.89,764.56
2018,7,1,12,30,891.0,141.0,5.7,28.0,1000.0,1037.55,762.62
2018,7,1,12,45,881.5,145.0,5.8,27.95,989.0,1026.57,756.34
2018,7,1,13,0,872.0,149.0,5.9,27.9,978.0,1012.57,748.12
2018,7,1,13,15,866.5,149.5,6.0,27.65,962.0,996.1,738.86
2018,7,1,13,30,861.0,150.0,6.1,27.4,946.0,976.75,727.63
2018,7,1,13,45,853.0,150.0,6.15,27.15,923.0,951.79,712.25
2018,7,1,14,0,845.0,150.0,6.2,26.9,900.0,928.49,697.99
2018,7,1,14,15,837.5,148.0,6.2,26.55,871.0,896.68,677.75
2018,7,1,14,30,830.0,146.0,6.2,26.2,842.0,862.63,655.82
2018,7,1,14,45,819.5,144.0,6.25,25.85,807.5,824.05,630.7
2018,7,1,15,0,809.0,142.0,6.3,25.5,773.0,783.79,604.1
2018,7,1,15,15,796.0,139.0,6.3,25.5,733.0,739.22,573.04
2018,7,1,15,30,783.0,136.0,6.3,25.5,693.0,693.61,540.23
2018,7,1,15,45,766.5,132.0,6.15,24.65,649.0,643.89,504.27
2018,7,1,16,0,750.0,128.0,6.0,23.8,605.0,593.82,467.13
2018,7,1,16,15,727.5,124.0,5.9,23.15,557.5,540.27,426.06
2018,7,1,16,30,705.0,120.0,5.8,22.5,510.0,487.58,384.56
2018,7,1,16,45,675.0,115.0,5.75,21.9,460.0,431.51,339.32
2018,7,1,17,0,645.0,110.0,5.7,21.3,410.0,377.6,294.63
2018,7,1,17,15,606.0,104.5,5.6,20.65,360.0,322.38,248.0
2018,7,1,17,30,567.0,99.0,5.5,20.0,310.0,270.81,203.58
2018,7,1,17,45,515.5,90.5,5.4,19.35,260.5,217.08,157.56
2018,7,1,18,0,464.0,82.0,5.3,18.7,211.0,168.02,115.91
2018,7,1,18,15,398.5,71.0,5.15,18.1,166.0,121.07,78.11
2018,7,1,18,30,333.0,60.0,5.0,17.5,121.0,81.38,48.91
2018,7,1,18,45,251.0,45.5,4.85,16.9,83.5,45.35,26.24
2018,7,1,19,0,169.0,31.0,4.7,16.3,46.0,24.0,13.36
2018,7,1,19,15,97.0,18.0,4.7,15.95,25.5,14.16,0.0
2018,7,1,19,30,25.0,5.0,4.7,15.6,5.0,4.91,0.0
