Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,21,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,9,6,15,131.5,11.0,1.05,12.4,18.0,16.66,0.0
2018,10,9,6,30,263.0,22.0,1.1,13.1,36.0,49.73,0.0
2018,10,9,6,45,395.0,30.0,1.1,13.8,77.0,97.95,55.91
2018,10,9,7,0,527.0,38.0,1.1,14.5,118.0,158.23,105.21
2018,10,9,7,15,598.5,43.0,1.0,15.15,166.0,213.03,153.23
2018,10,9,7,30,670.0,48.0,0.9,15.8,214.0,275.68,207.71
2018,10,9,7,45,715.0,51.5,0.8,16.45,263.5,333.38,257.58
2018,10,9,8,0,760.0,55.0,0.7,17.1,313.0,394.52,308.23
2018,10,9,8,15,790.5,58.0,0.6,17.8,360.5,451.15,353.22
2018,10,9,8,30,821.0,61.0,0.5,18.5,408.0,506.92,395.42
2018,10,9,8,45,842.5,63.0,0.45,19.25,451.5,558.99,433.28
2018,10,9,9,0,864.0,65.0,0.4,20.0,495.0,610.72,469.23
2018,10,9,9,15,879.5,67.0,0.45,20.75,534.0,657.81,501.66
2018,10,9,9,30,895.0,69.0,0.5,21.5,573.0,703.44,530.5
2018,10,9,9,45,906.5,69.5,0.55,22.25,605.5,742.73,554.55
2018,10,9,10,0,918.0,70.0,0.6,23.0,638.0,779.75,576.82
2018,10,9,10,15,926.0,71.0,0.8,23.75,664.0,812.07,598.17
2018,10,9,10,30,934.0,72.0,1.0,24.5,690.0,841.49,617.47
2018,10,9,10,45,940.0,72.5,1.15,25.3,709.0,865.61,632.35
2018,10,9,11,0,946.0,73.0,1.3,26.1,728.0,886.42,645.06
2018,10,9,11,15,949.5,73.5,1.5,26.45,739.5,901.64,655.95
2018,10,9,11,30,953.0,74.0,1.7,26.8,751.0,913.26,664.53
2018,10,9,11,45,884.0,103.5,1.85,27.2,733.0,890.17,649.86
2018,10,9,12,0,815.0,133.0,2.0,27.6,715.0,868.13,636.09
2018,10,9,12,15,809.5,134.5,2.2,27.7,709.0,862.2,634.04
2018,10,9,12,30,804.0,136.0,2.4,27.8,703.0,853.08,629.66
2018,10,9,12,45,827.5,124.0,2.6,27.95,698.0,850.96,629.82
2018,10,9,13,0,851.0,112.0,2.8,28.1,693.0,844.86,627.26
2018,10,9,13,15,859.5,104.5,3.05,28.0,676.0,827.34,617.88
2018,10,9,13,30,868.0,97.0,3.3,27.9,659.0,801.92,602.97
2018,10,9,13,45,886.0,86.0,3.55,27.8,638.5,781.01,590.98
2018,10,9,14,0,904.0,75.0,3.8,27.7,618.0,755.92,575.83
2018,10,9,14,15,860.0,81.5,4.0,27.35,574.0,702.28,540.4
2018,10,9,14,30,816.0,88.0,4.2,27.0,530.0,651.96,506.23
2018,10,9,14,45,827.0,78.5,4.45,26.6,497.5,616.08,481.1
2018,10,9,15,0,838.0,69.0,4.7,26.2,465.0,574.42,450.91
2018,10,9,15,15,813.5,66.5,4.7,26.2,420.0,522.88,410.21
2018,10,9,15,30,789.0,64.0,4.7,26.2,375.0,469.05,366.7
2018,10,9,15,45,752.0,60.5,4.9,24.8,326.0,409.03,319.24
2018,10,9,16,0,715.0,57.0,5.1,23.4,277.0,351.14,271.4
2018,10,9,16,15,659.5,52.5,5.05,22.4,227.5,288.32,217.6
2018,10,9,16,30,604.0,48.0,5.0,21.4,178.0,230.39,166.75
2018,10,9,16,45,514.0,41.5,4.9,20.4,131.5,168.4,113.75
2018,10,9,17,0,424.0,35.0,4.8,19.4,85.0,115.47,69.3
2018,10,9,17,15,272.5,24.0,4.7,18.6,50.5,58.94,18.67
2018,10,9,17,30,121.0,13.0,4.6,17.8,16.0,20.14,0.0
2018,10,9,17,45,60.5,6.5,4.5,16.95,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,10,6,15,83.5,11.0,0.95,11.2,15.5,14.44,0.0
2018,10,10,6,30,167.0,22.0,1.1,11.7,31.0,39.5,0.0
2018,10,10,6,45,291.0,34.0,1.2,12.2,69.5,85.19,49.94
2018,10,10,7,0,415.0,46.0,1.3,12.7,108.0,141.77,96.47
2018,10,10,7,15,494.5,53.5,1.25,13.1,155.0,195.66,143.26
2018,10,10,7,30,574.0,61.0,1.2,13.5,202.0,257.8,197.32
2018,10,10,7,45,624.5,66.5,1.2,13.9,250.0,314.61,247.12
2018,10,10,8,0,675.0,72.0,1.2,14.3,298.0,375.63,298.99
2018,10,10,8,15,711.5,75.5,1.05,14.85,345.0,431.52,344.51
2018,10,10,8,30,748.0,79.0,0.9,15.4,392.0,488.4,388.78
2018,10,10,8,45,775.5,81.0,0.8,15.95,436.0,540.95,428.12
2018,10,10,9,0,803.0,83.0,0.7,16.5,480.0,593.8,465.96
2018,10,10,9,15,825.0,83.5,0.75,17.1,519.0,641.33,500.04
2018,10,10,9,30,847.0,84.0,0.8,17.7,558.0,688.0,531.8
2018,10,10,9,45,866.0,83.0,0.8,18.35,592.0,726.07,555.34
2018,10,10,10,0,885.0,82.0,0.8,19.0,626.0,765.79,579.69
2018,10,10,10,15,893.0,83.0,0.85,19.6,651.5,797.13,598.84
2018,10,10,10,30,901.0,84.0,0.9,20.2,677.0,825.69,616.08
2018,10,10,10,45,906.5,84.5,0.95,20.8,695.0,848.65,629.58
2018,10,10,11,0,912.0,85.0,1.0,21.4,713.0,868.42,641.04
2018,10,10,11,15,914.5,86.0,1.05,21.85,723.5,882.84,649.44
2018,10,10,11,30,917.0,87.0,1.1,22.3,734.0,893.78,655.73
2018,10,10,11,45,917.5,86.5,1.15,22.7,736.0,897.75,657.76
2018,10,10,12,0,918.0,86.0,1.2,23.1,738.0,898.12,657.68
2018,10,10,12,15,915.5,86.5,1.3,23.3,732.5,893.4,655.66
2018,10,10,12,30,913.0,87.0,1.4,23.5,727.0,885.12,651.43
2018,10,10,12,45,907.5,87.0,1.5,23.65,713.0,870.23,643.03
2018,10,10,13,0,902.0,87.0,1.6,23.8,699.0,852.02,632.45
2018,10,10,13,15,895.5,86.0,1.75,23.8,678.0,828.65,619.25
2018,10,10,13,30,889.0,85.0,1.9,23.8,657.0,802.25,603.78
2018,10,10,13,45,879.5,83.5,2.0,23.8,628.5,770.1,583.7
2018,10,10,14,0,870.0,82.0,2.1,23.8,600.0,735.42,561.61
2018,10,10,14,15,856.0,80.5,2.3,23.6,565.5,695.25,536.29
2018,10,10,14,30,842.0,79.0,2.5,23.4,531.0,656.36,511.06
2018,10,10,14,45,823.0,77.0,2.65,23.2,491.0,608.87,476.85
2018,10,10,15,0,804.0,75.0,2.8,23.0,451.0,560.51,440.86
2018,10,10,15,15,778.0,72.0,2.8,23.0,406.0,506.7,398.79
2018,10,10,15,30,752.0,69.0,2.8,23.0,361.0,453.29,355.8
2018,10,10,15,45,713.5,65.0,3.15,22.1,313.0,393.97,308.56
2018,10,10,16,0,675.0,61.0,3.5,21.2,265.0,337.01,261.16
2018,10,10,16,15,615.5,56.0,3.6,20.45,216.5,275.33,208.35
2018,10,10,16,30,556.0,51.0,3.7,19.7,168.0,218.39,158.51
2018,10,10,16,45,462.0,44.0,3.8,18.9,123.0,157.29,106.6
2018,10,10,17,0,368.0,37.0,3.9,18.1,78.0,106.33,64.03
2018,10,10,17,15,224.5,24.0,4.05,17.35,45.0,52.08,12.05
2018,10,10,17,30,81.0,11.0,4.2,16.6,12.0,15.48,0.0
2018,10,10,17,45,40.5,5.5,4.3,15.85,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,4.35,13.95,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,11,6,15,64.5,10.0,1.15,10.7,13.0,12.56,0.0
2018,10,11,6,30,129.0,20.0,1.3,11.4,26.0,33.44,0.0
2018,10,11,6,45,252.0,33.5,1.5,12.05,64.0,77.95,45.32
2018,10,11,7,0,375.0,47.0,1.7,12.7,102.0,133.65,91.16
2018,10,11,7,15,359.5,56.0,1.7,13.25,125.0,159.97,117.88
2018,10,11,7,30,344.0,65.0,1.7,13.8,148.0,184.9,142.75
2018,10,11,7,45,255.5,85.5,1.75,14.35,154.5,188.4,149.75
2018,10,11,8,0,167.0,106.0,1.8,14.9,161.0,185.84,149.64
2018,10,11,8,15,196.0,124.0,1.65,15.5,198.0,227.57,184.18
2018,10,11,8,30,225.0,142.0,1.5,16.1,235.0,271.79,219.81
2018,10,11,8,45,404.0,136.0,1.35,16.65,325.5,384.31,309.67
2018,10,11,9,0,583.0,130.0,1.2,17.2,416.0,508.96,404.96
2018,10,11,9,15,693.5,113.5,1.0,17.9,480.0,587.74,461.5
2018,10,11,9,30,804.0,97.0,0.8,18.6,544.0,670.58,518.55
2018,10,11,9,45,831.0,93.0,0.6,19.3,578.5,713.26,542.16
2018,10,11,10,0,858.0,89.0,0.4,20.0,613.0,750.87,561.59
2018,10,11,10,15,867.0,90.5,0.5,20.5,638.5,782.73,581.97
2018,10,11,10,30,876.0,92.0,0.6,21.0,664.0,811.95,600.62
2018,10,11,10,45,882.5,93.0,0.65,21.55,683.0,835.72,614.71
2018,10,11,11,0,889.0,94.0,0.7,22.1,702.0,856.42,626.86
2018,10,11,11,15,893.5,93.5,0.85,22.4,712.5,870.53,637.16
2018,10,11,11,30,898.0,93.0,1.0,22.7,723.0,881.27,645.38
2018,10,11,11,45,900.5,92.5,1.1,23.05,726.0,886.83,649.38
2018,10,11,12,0,903.0,92.0,1.2,23.4,729.0,888.86,651.24
2018,10,11,12,15,903.0,92.0,1.3,23.6,724.5,885.74,650.22
2018,10,11,12,30,903.0,92.0,1.4,23.8,720.0,879.09,647.01
2018,10,11,12,45,901.0,90.5,1.5,24.0,707.0,865.57,639.35
2018,10,11,13,0,899.0,89.0,1.6,24.2,694.0,848.65,629.49
2018,10,11,13,15,893.5,87.0,1.7,24.25,673.0,825.02,615.47
2018,10,11,13,30,888.0,85.0,1.8,24.3,652.0,798.32,599.28
2018,10,11,13,45,880.0,83.5,1.85,24.35,624.5,767.35,579.59
2018,10,11,14,0,872.0,82.0,1.9,24.4,597.0,733.76,557.93
2018,10,11,14,15,858.5,80.0,2.0,24.35,562.0,693.34,531.76
2018,10,11,14,30,845.0,78.0,2.1,24.3,527.0,651.09,503.6
2018,10,11,14,45,827.0,75.5,2.2,24.25,487.0,606.68,471.47
2018,10,11,15,0,809.0,73.0,2.3,24.2,447.0,558.26,435.42
2018,10,11,15,15,783.0,70.0,2.3,24.2,402.0,504.32,393.67
2018,10,11,15,30,757.0,67.0,2.3,24.2,357.0,450.79,350.95
2018,10,11,15,45,718.5,63.5,2.25,23.75,309.5,391.93,303.29
2018,10,11,16,0,680.0,60.0,2.2,23.3,262.0,335.4,255.96
2018,10,11,16,15,620.5,54.5,1.95,22.4,213.0,273.16,203.35
2018,10,11,16,30,561.0,49.0,1.7,21.5,164.0,215.67,153.76
2018,10,11,16,45,466.0,41.5,1.45,20.6,119.0,153.96,102.17
2018,10,11,17,0,371.0,34.0,1.2,19.7,74.0,102.56,59.72
2018,10,11,17,15,226.0,22.0,1.35,19.05,42.5,49.12,4.83
2018,10,11,17,30,81.0,10.0,1.5,18.4,11.0,14.25,0.0
2018,10,11,17,45,40.5,5.0,1.65,17.7,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,12,6,15,89.5,9.5,1.05,11.75,13.5,13.03,0.0
2018,10,12,6,30,179.0,19.0,1.1,12.3,27.0,37.17,0.0
2018,10,12,6,45,317.5,29.5,1.2,12.9,66.0,84.0,46.54
2018,10,12,7,0,456.0,40.0,1.3,13.5,105.0,143.03,95.14
2018,10,12,7,15,535.0,47.0,1.4,14.2,152.5,198.06,142.99
2018,10,12,7,30,614.0,54.0,1.5,14.9,200.0,261.25,198.1
2018,10,12,7,45,665.0,58.5,1.65,15.65,249.0,318.18,248.24
2018,10,12,8,0,716.0,63.0,1.8,16.4,298.0,380.06,301.11
2018,10,12,8,15,750.5,66.5,1.85,17.45,345.5,436.68,347.77
2018,10,12,8,30,785.0,70.0,1.9,18.5,393.0,494.95,393.94
2018,10,12,8,45,810.0,72.5,2.0,19.55,437.0,547.95,434.63
2018,10,12,9,0,835.0,75.0,2.1,20.6,481.0,600.96,473.94
2018,10,12,9,15,857.0,75.5,2.1,21.25,521.0,646.44,506.89
2018,10,12,9,30,879.0,76.0,2.1,21.9,561.0,693.72,538.9
2018,10,12,9,45,897.5,75.5,2.1,22.55,595.5,736.11,566.11
2018,10,12,10,0,916.0,75.0,2.1,23.2,630.0,776.69,591.62
2018,10,12,10,15,924.5,75.5,2.25,23.9,656.0,808.5,611.76
2018,10,12,10,30,933.0,76.0,2.4,24.6,682.0,837.43,629.88
2018,10,12,10,45,938.5,77.0,2.55,25.3,700.5,861.41,644.58
2018,10,12,11,0,944.0,78.0,2.7,26.0,719.0,882.06,657.06
2018,10,12,11,15,948.0,78.5,2.85,26.4,730.5,897.44,666.81
2018,10,12,11,30,952.0,79.0,3.0,26.8,742.0,909.23,674.29
2018,10,12,11,45,953.0,79.5,3.1,27.2,745.0,914.77,677.36
2018,10,12,12,0,954.0,80.0,3.2,27.6,748.0,916.58,678.11
2018,10,12,12,15,953.5,79.0,3.25,27.85,742.5,911.67,674.61
2018,10,12,12,30,953.0,78.0,3.3,28.1,737.0,903.04,668.8
2018,10,12,12,45,949.5,78.0,3.35,28.3,723.5,889.33,659.86
2018,10,12,13,0,946.0,78.0,3.4,28.5,710.0,872.09,648.65
2018,10,12,13,15,940.0,77.5,3.45,28.55,689.0,848.82,633.82
2018,10,12,13,30,934.0,77.0,3.5,28.6,668.0,822.34,616.83
2018,10,12,13,45,925.0,75.5,3.5,28.65,639.0,789.41,595.09
2018,10,12,14,0,916.0,74.0,3.5,28.7,610.0,753.76,571.38
2018,10,12,14,15,903.5,72.5,3.5,28.6,575.0,713.18,544.35
2018,10,12,14,30,891.0,71.0,3.5,28.5,540.0,670.56,515.56
2018,10,12,14,45,873.5,69.0,3.5,28.4,499.0,622.5,480.32
2018,10,12,15,0,856.0,67.0,3.5,28.3,458.0,573.35,443.32
2018,10,12,15,15,831.0,64.0,3.5,28.3,412.0,520.44,402.22
2018,10,12,15,30,806.0,61.0,3.5,28.3,366.0,465.28,358.25
2018,10,12,15,45,770.5,57.0,3.15,27.5,317.0,404.97,309.57
2018,10,12,16,0,735.0,53.0,2.8,26.7,268.0,346.64,260.89
2018,10,12,16,15,680.5,48.5,2.55,25.3,218.5,283.78,208.24
2018,10,12,16,30,626.0,44.0,2.3,23.9,169.0,225.69,158.26
2018,10,12,16,45,533.0,37.5,2.0,22.55,122.5,162.16,105.19
2018,10,12,17,0,440.0,31.0,1.7,21.2,76.0,109.59,61.28
2018,10,12,17,15,272.0,20.5,1.9,20.45,43.5,51.43,0.0
2018,10,12,17,30,104.0,10.0,2.1,19.7,11.0,15.2,0.0
2018,10,12,17,45,52.0,5.0,2.25,18.95,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.55,17.8,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.9,16.95,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,13,6,15,116.5,9.5,1.45,10.45,14.5,9.34,0.0
2018,10,13,6,30,233.0,19.0,1.6,11.3,29.0,40.52,0.0
2018,10,13,6,45,384.5,27.0,1.8,12.1,69.5,91.15,48.64
2018,10,13,7,0,536.0,35.0,2.0,12.9,110.0,152.94,100.24
2018,10,13,7,15,612.0,40.5,2.1,13.65,158.5,209.93,150.69
2018,10,13,7,30,688.0,46.0,2.2,14.4,207.0,274.56,207.98
2018,10,13,7,45,734.5,50.0,2.35,15.15,257.0,333.75,260.91
2018,10,13,8,0,781.0,54.0,2.5,15.9,307.0,396.49,315.29
2018,10,13,8,15,812.0,56.5,2.45,16.9,355.0,453.35,362.7
2018,10,13,8,30,843.0,59.0,2.4,17.9,403.0,509.26,407.49
2018,10,13,8,45,864.0,62.0,2.4,18.9,447.5,562.68,448.67
2018,10,13,9,0,885.0,65.0,2.4,19.9,492.0,615.65,487.9
2018,10,13,9,15,900.0,66.5,2.4,20.7,530.5,662.25,521.46
2018,10,13,9,30,915.0,68.0,2.4,21.5,569.0,707.27,551.27
2018,10,13,9,45,924.5,70.0,2.35,22.25,601.5,747.06,576.2
2018,10,13,10,0,934.0,72.0,2.3,23.0,634.0,784.38,598.96
2018,10,13,10,15,941.0,73.5,2.3,23.7,660.0,816.52,618.25
2018,10,13,10,30,948.0,75.0,2.3,24.4,686.0,845.66,635.32
2018,10,13,10,45,953.0,75.5,2.3,25.1,704.0,868.87,648.27
2018,10,13,11,0,958.0,76.0,2.3,25.8,722.0,888.69,658.94
2018,10,13,11,15,960.5,76.5,2.35,26.2,732.5,902.88,667.13
2018,10,13,11,30,963.0,77.0,2.4,26.6,743.0,913.41,673.05
2018,10,13,11,45,963.0,77.0,2.45,26.95,745.0,917.5,675.01
2018,10,13,12,0,963.0,77.0,2.5,27.3,747.0,917.83,674.67
2018,10,13,12,15,962.0,76.5,2.6,27.45,741.5,912.97,672.02
2018,10,13,12,30,961.0,76.0,2.7,27.6,736.0,904.36,667.03
2018,10,13,12,45,957.5,75.5,2.75,27.75,722.0,889.97,657.93
2018,10,13,13,0,954.0,75.0,2.8,27.9,708.0,872.01,646.56
2018,10,13,13,15,948.0,74.0,2.9,27.85,686.5,848.01,632.02
2018,10,13,13,30,942.0,73.0,3.0,27.8,665.0,820.77,615.22
2018,10,13,13,45,933.0,72.0,3.1,27.75,636.0,788.2,594.62
2018,10,13,14,0,924.0,71.0,3.2,27.7,607.0,752.89,571.91
2018,10,13,14,15,911.0,69.5,3.25,27.5,571.5,711.72,544.89
2018,10,13,14,30,898.0,68.0,3.3,27.3,536.0,668.54,516.0
2018,10,13,14,45,879.5,66.0,3.4,27.1,494.5,619.65,480.49
2018,10,13,15,0,861.0,64.0,3.5,26.9,453.0,569.74,443.11
2018,10,13,15,15,836.0,61.0,3.5,26.9,407.0,514.54,400.02
2018,10,13,15,30,811.0,58.0,3.5,26.9,361.0,461.43,357.15
2018,10,13,15,45,774.5,55.0,3.6,25.9,312.5,401.71,309.29
2018,10,13,16,0,738.0,52.0,3.7,24.9,264.0,344.03,261.15
2018,10,13,16,15,681.5,47.0,3.65,23.8,214.0,280.06,206.78
2018,10,13,16,30,625.0,42.0,3.6,22.7,164.0,221.08,155.41
2018,10,13,16,45,529.0,36.0,3.55,21.6,118.0,157.87,102.14
2018,10,13,17,0,433.0,30.0,3.5,20.5,72.0,105.96,58.11
2018,10,13,17,15,266.5,20.0,3.65,19.5,41.0,49.14,0.0
2018,10,13,17,30,100.0,10.0,3.8,18.5,10.0,14.71,0.0
2018,10,13,17,45,50.0,5.0,4.0,17.5,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,4.15,15.9,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,14,6,15,108.5,9.0,1.65,9.45,13.5,0.0,0.0
2018,10,14,6,30,217.0,18.0,1.9,10.2,27.0,37.71,0.0
2018,10,14,6,45,369.0,27.0,2.15,10.9,67.0,88.3,46.27
2018,10,14,7,0,521.0,36.0,2.4,11.6,107.0,149.9,98.54
2018,10,14,7,15,601.5,42.0,2.55,12.35,156.5,207.64,149.71
2018,10,14,7,30,682.0,48.0,2.7,13.1,206.0,273.49,208.29
2018,10,14,7,45,732.0,52.0,2.8,13.85,256.5,333.56,262.27
2018,10,14,8,0,782.0,56.0,2.9,14.6,307.0,397.53,318.0
2018,10,14,8,15,816.5,59.0,2.9,15.4,356.5,456.54,367.95
2018,10,14,8,30,851.0,62.0,2.9,16.2,406.0,514.93,415.62
2018,10,14,8,45,875.0,64.0,2.85,17.0,451.0,569.17,458.2
2018,10,14,9,0,899.0,66.0,2.8,17.8,496.0,623.18,499.0
2018,10,14,9,15,916.5,68.0,2.8,18.45,537.0,672.4,535.28
2018,10,14,9,30,934.0,70.0,2.8,19.1,578.0,720.19,567.96
2018,10,14,9,45,947.0,71.5,2.75,19.8,612.5,762.45,595.14
2018,10,14,10,0,960.0,73.0,2.7,20.5,647.0,802.41,620.19
2018,10,14,10,15,969.0,73.5,2.7,21.1,673.5,835.57,640.67
2018,10,14,10,30,978.0,74.0,2.7,21.7,700.0,865.73,658.91
2018,10,14,10,45,984.0,74.0,2.75,22.3,719.0,889.69,673.16
2018,10,14,11,0,990.0,74.0,2.8,22.9,738.0,910.17,685.09
2018,10,14,11,15,993.5,74.5,2.8,23.35,749.0,925.51,693.6
2018,10,14,11,30,997.0,75.0,2.8,23.8,760.0,937.09,699.71
2018,10,14,11,45,999.0,74.0,2.75,24.3,762.5,941.85,700.86
2018,10,14,12,0,1001.0,73.0,2.7,24.8,765.0,942.71,699.59
2018,10,14,12,15,1000.5,73.5,2.7,25.1,760.0,939.21,696.58
2018,10,14,12,30,1000.0,74.0,2.7,25.4,755.0,931.82,691.18
2018,10,14,12,45,997.5,72.5,2.7,25.7,741.0,916.65,680.76
2018,10,14,13,0,995.0,71.0,2.7,26.0,727.0,897.74,668.03
2018,10,14,13,15,990.5,70.5,2.7,26.15,705.5,874.71,653.04
2018,10,14,13,30,986.0,70.0,2.7,26.3,684.0,848.24,635.77
2018,10,14,13,45,978.0,69.0,2.7,26.4,655.0,815.27,614.19
2018,10,14,14,0,970.0,68.0,2.7,26.5,626.0,779.36,590.51
2018,10,14,14,15,958.0,66.5,2.7,26.5,589.5,737.4,562.65
2018,10,14,14,30,946.0,65.0,2.7,26.5,553.0,693.22,532.9
2018,10,14,14,45,929.0,63.0,2.75,26.5,511.0,643.43,496.61
2018,10,14,15,0,912.0,61.0,2.8,26.5,469.0,592.36,458.3
2018,10,14,15,15,887.5,58.5,2.8,26.5,421.5,535.81,414.52
2018,10,14,15,30,863.0,56.0,2.8,26.5,374.0,479.3,369.34
2018,10,14,15,45,828.0,52.5,2.25,25.65,323.5,417.56,318.73
2018,10,14,16,0,793.0,49.0,1.7,24.8,273.0,358.92,268.91
2018,10,14,16,15,738.0,44.5,1.6,23.4,221.5,293.3,213.96
2018,10,14,16,30,683.0,40.0,1.5,22.0,170.0,232.43,161.46
2018,10,14,16,45,585.5,34.0,1.45,20.65,122.0,166.06,105.93
2018,10,14,17,0,488.0,28.0,1.4,19.3,74.0,110.03,57.9
2018,10,14,17,15,288.0,18.0,1.55,18.65,41.0,48.17,0.0
2018,10,14,17,30,88.0,8.0,1.7,18.0,8.0,7.86,0.0
2018,10,14,17,45,44.0,4.0,1.9,17.4,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,10,15,6,15,127.0,9.0,1.7,9.35,13.5,0.0,0.0
2018,10,15,6,30,254.0,18.0,1.8,10.2,27.0,40.74,0.0
2018,10,15,6,45,412.0,25.5,1.9,11.0,68.0,91.17,45.41
2018,10,15,7,0,570.0,33.0,2.0,11.8,109.0,156.02,101.16
2018,10,15,7,15,646.0,38.5,2.1,12.55,158.5,214.5,153.32
2018,10,15,7,30,722.0,44.0,2.2,13.3,208.0,280.56,212.29
2018,10,15,7,45,768.5,47.0,2.35,14.05,258.5,340.15,266.07
2018,10,15,8,0,815.0,50.0,2.5,14.8,309.0,401.62,319.97
2018,10,15,8,15,845.0,53.0,2.35,15.75,357.5,459.66,368.57
2018,10,15,8,30,875.0,56.0,2.2,16.7,406.0,518.71,415.74
2018,10,15,8,45,896.5,57.5,2.05,17.65,450.5,571.91,456.34
2018,10,15,9,0,918.0,59.0,1.9,18.6,495.0,624.61,494.67
2018,10,15,9,15,932.5,61.0,1.8,19.45,534.5,672.52,528.23
2018,10,15,9,30,947.0,63.0,1.7,20.3,574.0,718.73,557.58
2018,10,15,9,45,956.0,65.5,1.6,21.15,607.5,759.58,581.98
2018,10,15,10,0,965.0,68.0,1.5,22.0,641.0,797.85,603.95
2018,10,15,10,15,972.5,69.0,1.4,22.55,667.0,830.44,622.24
2018,10,15,10,30,980.0,70.0,1.3,23.1,693.0,859.96,638.11
2018,10,15,10,45,985.0,70.5,1.25,23.65,711.5,883.61,650.54
2018,10,15,11,0,990.0,71.0,1.2,24.2,730.0,903.76,660.64
2018,10,15,11,15,992.5,71.5,1.1,24.75,740.5,918.18,666.25
2018,10,15,11,30,995.0,72.0,1.0,25.3,751.0,928.82,669.44
2018,10,15,11,45,996.0,72.0,0.95,25.85,753.5,933.78,669.96
2018,10,15,12,0,997.0,72.0,0.9,26.4,756.0,934.85,668.23
2018,10,15,12,15,995.5,71.5,1.0,26.65,750.0,929.33,665.99
2018,10,15,12,30,994.0,71.0,1.1,26.9,744.0,919.96,661.43
2018,10,15,12,45,990.5,71.0,1.15,27.15,730.0,905.69,653.04
2018,10,15,13,0,987.0,71.0,1.2,27.4,716.0,887.73,642.41
2018,10,15,13,15,982.0,69.5,1.3,27.45,694.0,863.31,628.8
2018,10,15,13,30,977.0,68.0,1.4,27.5,672.0,835.49,612.86
2018,10,15,13,45,969.0,67.5,1.5,27.5,643.5,803.33,593.92
2018,10,15,14,0,961.0,67.0,1.6,27.5,615.0,768.26,572.74
2018,10,15,14,15,948.5,65.5,1.7,27.35,579.0,726.29,546.76
2018,10,15,14,30,936.0,64.0,1.8,27.2,543.0,682.16,518.53
2018,10,15,14,45,918.5,62.0,1.9,27.05,500.5,632.52,483.64
2018,10,15,15,0,901.0,60.0,2.0,26.9,458.0,581.68,446.59
2018,10,15,15,15,876.5,57.5,2.0,26.9,411.5,525.71,403.72
2018,10,15,15,30,852.0,55.0,2.0,26.9,365.0,469.83,359.45
2018,10,15,15,45,815.5,52.0,1.7,25.95,315.0,408.7,310.15
2018,10,15,16,0,779.0,49.0,1.4,25.0,265.0,350.84,261.67
2018,10,15,16,15,721.5,44.5,1.35,23.7,214.0,285.38,207.06
2018,10,15,16,30,664.0,40.0,1.3,22.4,163.0,224.96,155.18
2018,10,15,16,45,563.5,34.0,1.25,21.05,116.0,159.37,100.68
2018,10,15,17,0,463.0,28.0,1.2,19.7,69.0,104.4,53.03
2018,10,15,17,15,271.5,18.0,1.25,18.95,38.0,43.97,0.0
2018,10,15,17,30,80.0,8.0,1.3,18.2,7.0,0.0,0.0
2018,10,15,17,45,40.0,4.0,1.35,17.45,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,16,6,15,116.5,8.5,1.7,8.25,12.5,0.0,0.0
2018,10,16,6,30,233.0,17.0,1.9,9.0,25.0,37.5,0.0
2018,10,16,6,45,390.0,25.0,2.1,9.8,64.5,86.44,41.48
2018,10,16,7,0,547.0,33.0,2.3,10.6,104.0,150.34,97.53
2018,10,16,7,15,625.5,38.5,2.4,11.35,153.0,208.01,149.1
2018,10,16,7,30,704.0,44.0,2.5,12.1,202.0,273.53,207.82
2018,10,16,7,45,750.0,48.0,2.55,12.85,252.0,332.92,261.65
2018,10,16,8,0,796.0,52.0,2.6,13.6,302.0,395.76,316.79
2018,10,16,8,15,826.5,55.0,2.45,14.45,350.0,451.41,364.01
2018,10,16,8,30,857.0,58.0,2.3,15.3,398.0,509.7,411.18
2018,10,16,8,45,878.5,60.0,2.15,16.15,442.0,562.54,452.12
2018,10,16,9,0,900.0,62.0,2.0,17.0,486.0,614.92,490.88
2018,10,16,9,15,914.5,64.0,1.95,17.8,524.5,662.0,524.72
2018,10,16,9,30,929.0,66.0,1.9,18.6,563.0,707.44,554.85
2018,10,16,9,45,939.5,67.5,1.8,19.45,596.0,747.53,579.3
2018,10,16,10,0,950.0,69.0,1.7,20.3,629.0,785.18,601.42
2018,10,16,10,15,958.0,70.0,1.75,20.95,655.0,817.66,621.45
2018,10,16,10,30,966.0,71.0,1.8,21.6,681.0,847.14,639.3
2018,10,16,10,45,971.0,72.0,1.8,22.25,699.5,871.01,652.76
2018,10,16,11,0,976.0,73.0,1.8,22.9,718.0,891.42,663.91
2018,10,16,11,15,978.5,73.0,1.85,23.45,728.0,905.03,671.41
2018,10,16,11,30,981.0,73.0,1.9,24.0,738.0,914.92,676.61
2018,10,16,11,45,981.0,73.0,1.95,24.55,740.0,918.91,678.08
2018,10,16,12,0,981.0,73.0,2.0,25.1,742.0,919.07,677.21
2018,10,16,12,15,978.5,73.0,1.95,25.5,735.5,913.29,671.97
2018,10,16,12,30,976.0,73.0,1.9,25.9,729.0,903.73,664.46
2018,10,16,12,45,972.0,73.0,1.9,26.3,715.0,889.22,654.41
2018,10,16,13,0,968.0,73.0,1.9,26.7,701.0,871.12,642.16
2018,10,16,13,15,962.0,72.0,1.9,26.8,679.0,846.81,626.66
2018,10,16,13,30,956.0,71.0,1.9,26.9,657.0,819.24,609.03
2018,10,16,13,45,946.0,70.0,1.85,27.0,627.5,785.57,586.84
2018,10,16,14,0,936.0,69.0,1.8,27.1,598.0,749.21,562.76
2018,10,16,14,15,923.0,67.0,1.85,27.05,562.0,707.19,535.67
2018,10,16,14,30,910.0,65.0,1.9,27.0,526.0,663.13,506.22
2018,10,16,14,45,892.0,63.0,1.9,26.9,484.5,614.27,470.88
2018,10,16,15,0,874.0,61.0,1.9,26.8,443.0,564.33,433.69
2018,10,16,15,15,848.5,58.5,1.9,26.8,397.0,509.15,391.27
2018,10,16,15,30,823.0,56.0,1.9,26.8,351.0,454.22,347.61
2018,10,16,15,45,784.5,52.5,1.55,25.8,301.5,394.84,299.45
2018,10,16,16,0,746.0,49.0,1.2,24.8,252.0,335.84,250.07
2018,10,16,16,15,684.5,45.0,1.25,23.45,202.5,271.63,196.8
2018,10,16,16,30,623.0,41.0,1.3,22.1,153.0,212.9,146.62
2018,10,16,16,45,518.5,33.5,1.3,20.7,107.0,147.6,92.74
2018,10,16,17,0,414.0,26.0,1.3,19.3,61.0,93.26,45.11
2018,10,16,17,15,240.0,16.5,1.45,18.6,33.5,38.69,0.0
2018,10,16,17,30,66.0,7.0,1.6,17.9,6.0,0.0,0.0
2018,10,16,17,45,33.0,3.5,1.75,17.25,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.05,16.2,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,6,15,82.5,7.5,1.1,9.4,10.0,0.0,0.0
2018,10,17,6,30,165.0,15.0,1.1,9.9,20.0,29.21,0.0
2018,10,17,6,45,282.5,26.0,1.1,10.4,53.5,71.9,33.39
2018,10,17,7,0,400.0,37.0,1.1,10.9,87.0,125.0,81.93
2018,10,17,7,15,516.0,43.0,1.1,11.5,137.5,184.34,132.21
2018,10,17,7,30,632.0,49.0,1.1,12.1,188.0,255.01,192.83
2018,10,17,7,45,642.0,58.0,1.1,12.7,228.5,303.64,237.42
2018,10,17,8,0,652.0,67.0,1.1,13.3,269.0,351.38,279.67
2018,10,17,8,15,733.5,64.5,1.0,14.2,325.5,418.6,334.49
2018,10,17,8,30,815.0,62.0,0.9,15.1,382.0,492.82,392.38
2018,10,17,8,45,838.5,65.0,0.8,15.95,426.0,546.19,432.13
2018,10,17,9,0,862.0,68.0,0.7,16.8,470.0,596.65,468.05
2018,10,17,9,15,878.0,70.0,0.7,17.65,508.5,643.09,500.53
2018,10,17,9,30,894.0,72.0,0.7,18.5,547.0,688.1,530.11
2018,10,17,9,45,905.5,73.5,0.75,19.35,579.5,727.64,554.83
2018,10,17,10,0,917.0,75.0,0.8,20.2,612.0,764.91,577.67
2018,10,17,10,15,925.5,76.0,0.8,20.95,637.5,796.82,596.09
2018,10,17,10,30,934.0,77.0,0.8,21.7,663.0,825.86,612.42
2018,10,17,10,45,940.0,78.0,0.8,22.45,681.5,849.83,625.3
2018,10,17,11,0,946.0,79.0,0.8,23.2,700.0,870.5,636.02
2018,10,17,11,15,949.5,79.0,0.75,23.85,710.5,884.52,641.84
2018,10,17,11,30,953.0,79.0,0.7,24.5,721.0,894.96,645.47
2018,10,17,11,45,954.0,79.0,0.6,25.2,723.5,899.63,644.45
2018,10,17,12,0,955.0,79.0,0.5,25.9,726.0,900.58,641.23
2018,10,17,12,15,953.5,79.0,0.4,26.15,720.0,895.7,635.68
2018,10,17,12,30,952.0,79.0,0.3,26.4,714.0,887.13,628.11
2018,10,17,12,45,948.0,78.5,0.15,26.7,700.0,872.31,616.04
2018,10,17,13,0,944.0,78.0,0.0,27.0,686.0,853.98,603.07
2018,10,17,13,15,938.0,77.0,0.15,27.15,664.5,830.12,590.32
2018,10,17,13,30,932.0,76.0,0.3,27.3,643.0,803.09,576.45
2018,10,17,13,45,922.5,74.5,0.45,27.45,614.0,769.88,558.56
2018,10,17,14,0,913.0,73.0,0.6,27.6,585.0,734.02,538.52
2018,10,17,14,15,900.0,71.5,0.75,27.5,550.0,693.36,515.11
2018,10,17,14,30,887.0,70.0,0.9,27.4,515.0,650.74,488.57
2018,10,17,14,45,868.5,68.0,1.05,27.3,474.0,602.54,455.93
2018,10,17,15,0,850.0,66.0,1.2,27.2,433.0,555.83,422.76
2018,10,17,15,15,823.0,63.0,1.2,27.2,387.0,500.19,380.66
2018,10,17,15,30,796.0,60.0,1.2,27.2,341.0,444.97,337.46
2018,10,17,15,45,756.0,56.5,1.2,26.2,292.5,384.53,290.06
2018,10,17,16,0,716.0,53.0,1.2,25.2,244.0,326.53,242.59
2018,10,17,16,15,653.0,47.5,1.2,23.8,194.5,262.0,189.2
2018,10,17,16,30,590.0,42.0,1.2,22.4,145.0,203.19,139.25
2018,10,17,16,45,482.5,34.5,1.2,21.0,101.0,140.53,87.86
2018,10,17,17,0,375.0,27.0,1.2,19.6,57.0,87.67,40.26
2018,10,17,17,15,203.5,15.5,1.3,18.9,30.0,33.66,0.0
2018,10,17,17,30,32.0,4.0,1.4,18.2,3.0,0.0,0.0
2018,10,17,17,45,16.0,2.0,1.5,17.5,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,18,6,15,76.0,7.5,1.1,9.8,9.5,0.0,0.0
2018,10,18,6,30,152.0,15.0,1.1,10.4,19.0,27.83,0.0
2018,10,18,6,45,307.5,25.0,1.1,11.0,55.5,73.61,31.46
2018,10,18,7,0,463.0,35.0,1.1,11.6,92.0,134.78,86.8
2018,10,18,7,15,546.5,41.0,1.05,12.25,138.0,189.03,134.3
2018,10,18,7,30,630.0,47.0,1.0,12.9,184.0,251.04,188.63
2018,10,18,7,45,681.0,52.5,0.95,13.55,233.0,309.68,240.35
2018,10,18,8,0,732.0,58.0,0.9,14.2,282.0,372.42,293.76
2018,10,18,8,15,766.0,61.0,0.75,14.85,328.5,428.2,339.41
2018,10,18,8,30,800.0,64.0,0.6,15.5,375.0,485.49,383.9
2018,10,18,8,45,823.5,67.0,0.4,16.1,418.5,538.08,422.12
2018,10,18,9,0,847.0,70.0,0.2,16.7,462.0,590.52,458.04
2018,10,18,9,15,864.5,72.0,0.25,17.55,500.5,634.48,488.89
2018,10,18,9,30,882.0,74.0,0.3,18.4,539.0,679.89,519.32
2018,10,18,9,45,893.5,76.0,0.35,19.2,571.5,719.5,543.92
2018,10,18,10,0,905.0,78.0,0.4,20.0,604.0,756.87,566.73
2018,10,18,10,15,913.5,79.0,0.5,20.7,629.0,788.37,586.44
2018,10,18,10,30,922.0,80.0,0.6,21.4,654.0,817.04,604.26
2018,10,18,10,45,928.0,80.5,0.7,22.1,672.0,840.13,618.41
2018,10,18,11,0,934.0,81.0,0.8,22.8,690.0,859.98,630.49
2018,10,18,11,15,937.5,81.0,0.8,23.5,700.5,873.79,637.03
2018,10,18,11,30,941.0,81.0,0.8,24.2,711.0,884.07,641.43
2018,10,18,11,45,942.5,81.0,0.85,24.9,713.5,889.06,643.47
2018,10,18,12,0,944.0,81.0,0.9,25.6,716.0,890.38,643.35
2018,10,18,12,15,942.5,81.0,0.85,25.95,710.0,885.5,638.63
2018,10,18,12,30,941.0,81.0,0.8,26.3,704.0,876.98,631.82
2018,10,18,12,45,938.0,80.0,0.75,26.65,690.5,862.52,621.41
2018,10,18,13,0,935.0,79.0,0.7,27.0,677.0,844.57,608.98
2018,10,18,13,15,928.5,78.0,0.6,27.1,655.5,820.49,592.51
2018,10,18,13,30,922.0,77.0,0.5,27.2,634.0,793.29,574.18
2018,10,18,13,45,912.5,76.0,0.45,27.25,605.5,760.92,553.5
2018,10,18,14,0,903.0,75.0,0.4,27.3,577.0,725.95,531.1
2018,10,18,14,15,889.5,73.0,0.45,27.25,541.5,684.76,506.07
2018,10,18,14,30,876.0,71.0,0.5,27.2,506.0,641.68,478.1
2018,10,18,14,45,857.5,68.5,0.6,27.1,465.0,593.43,445.59
2018,10,18,15,0,839.0,66.0,0.7,27.0,424.0,546.69,412.7
2018,10,18,15,15,811.0,63.0,0.7,27.0,378.5,491.14,371.13
2018,10,18,15,30,783.0,60.0,0.7,27.0,333.0,436.13,328.54
2018,10,18,15,45,743.0,56.0,0.75,26.1,285.0,375.95,281.87
2018,10,18,16,0,703.0,52.0,0.8,25.2,237.0,318.24,235.04
2018,10,18,16,15,639.5,47.0,0.85,24.0,188.5,255.03,182.93
2018,10,18,16,30,576.0,42.0,0.9,22.8,140.0,197.57,134.3
2018,10,18,16,45,467.0,34.0,1.0,21.55,96.5,135.36,83.58
2018,10,18,17,0,358.0,26.0,1.1,20.3,53.0,82.46,34.37
2018,10,18,17,15,193.5,15.0,1.15,19.55,28.0,31.69,0.0
2018,10,18,17,30,29.0,4.0,1.2,18.8,3.0,0.0,0.0
2018,10,18,17,45,14.5,2.0,1.25,18.0,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.35,15.8,0.0,0.0,0.0
